Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,13,15,815.0,85.5,1.1,18.5,494.5,431.02,329.97
2018,1,11,13,30,876.0,66.0,1.2,18.5,495.0,412.94,313.43
2018,1,11,13,45,865.5,64.5,1.35,18.5,472.5,379.14,284.82
2018,1,11,14,0,855.0,63.0,1.5,18.5,450.0,343.88,254.31
2018,1,11,14,15,838.5,62.0,1.55,18.3,421.0,306.07,221.18
2018,1,11,14,30,822.0,61.0,1.6,18.1,392.0,265.08,185.08
2018,1,11,14,45,798.5,59.0,1.65,17.9,357.5,223.67,148.76
2018,1,11,15,0,775.0,57.0,1.7,17.7,323.0,182.76,113.51
2018,1,11,15,15,739.0,54.5,1.7,17.7,283.5,140.54,79.52
2018,1,11,15,30,703.0,52.0,1.7,17.7,244.0,100.5,51.12
2018,1,11,15,45,605.0,52.0,1.45,16.55,197.5,60.06,30.51
2018,1,11,16,0,507.0,52.0,1.2,15.4,151.0,37.43,27.51
2018,1,11,16,15,336.0,46.5,1.25,14.95,105.0,35.2,25.21
2018,1,11,16,30,165.0,41.0,1.3,14.5,59.0,31.72,21.31
2018,1,11,16,45,111.5,26.0,1.35,14.05,35.5,21.69,7.25
2018,1,11,17,0,58.0,11.0,1.4,13.6,12.0,10.81,0.0
2018,1,11,17,15,29.0,5.5,1.35,13.5,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,12,7,15,54.5,7.5,2.4,10.0,9.0,0.0,0.0
2018,1,12,7,30,109.0,15.0,2.5,10.3,18.0,42.94,0.0
2018,1,12,7,45,293.0,24.5,2.55,10.65,54.5,127.31,74.24
2018,1,12,8,0,477.0,34.0,2.6,11.0,91.0,211.08,157.46
2018,1,12,8,15,563.0,39.5,2.6,11.4,134.0,261.01,203.38
2018,1,12,8,30,649.0,45.0,2.6,11.8,177.0,318.59,254.01
2018,1,12,8,45,700.0,48.5,2.65,12.25,220.0,362.47,292.74
2018,1,12,9,0,751.0,52.0,2.7,12.7,263.0,407.16,330.91
2018,1,12,9,15,771.0,56.5,2.7,13.3,300.0,438.6,357.19
2018,1,12,9,30,791.0,61.0,2.7,13.9,337.0,468.62,381.39
2018,1,12,9,45,812.5,63.5,2.65,14.45,372.0,495.5,402.31
2018,1,12,10,0,834.0,66.0,2.6,15.0,407.0,520.52,421.13
2018,1,12,10,15,861.0,65.0,2.6,15.4,438.5,540.47,436.06
2018,1,12,10,30,888.0,64.0,2.6,15.8,470.0,560.46,450.6
2018,1,12,10,45,880.0,69.0,2.55,16.25,487.5,565.1,452.67
2018,1,12,11,0,872.0,74.0,2.5,16.7,505.0,566.71,452.34
2018,1,12,11,15,897.0,70.5,2.55,16.95,525.5,574.7,457.64
2018,1,12,11,30,922.0,67.0,2.6,17.2,546.0,579.67,460.42
2018,1,12,11,45,925.0,67.5,2.65,17.5,554.0,573.67,454.55
2018,1,12,12,0,928.0,68.0,2.7,17.8,562.0,564.64,446.27
2018,1,12,12,15,926.0,69.0,2.7,17.9,561.5,550.52,434.1
2018,1,12,12,30,924.0,70.0,2.7,18.0,561.0,533.56,419.54
2018,1,12,12,45,917.5,71.0,2.75,18.1,552.5,511.71,401.08
2018,1,12,13,0,911.0,72.0,2.8,18.2,544.0,487.42,380.36
2018,1,12,13,15,897.0,72.5,2.8,18.15,526.0,457.12,354.72
2018,1,12,13,30,883.0,73.0,2.8,18.1,508.0,425.12,327.22
2018,1,12,13,45,882.0,70.0,2.8,18.05,488.0,393.08,298.94
2018,1,12,14,0,881.0,67.0,2.8,18.0,468.0,358.96,268.31
2018,1,12,14,15,863.0,65.5,2.7,17.8,437.5,319.2,233.0
2018,1,12,14,30,845.0,64.0,2.6,17.6,407.0,276.38,194.88
2018,1,12,14,45,767.0,70.0,2.55,17.35,360.5,229.47,155.65
2018,1,12,15,0,689.0,76.0,2.5,17.1,314.0,184.94,119.51
2018,1,12,15,15,619.0,74.0,2.5,17.1,269.0,142.02,86.22
2018,1,12,15,30,549.0,72.0,2.5,17.1,224.0,104.54,60.36
2018,1,12,15,45,472.0,66.0,2.05,15.85,181.5,69.03,40.68
2018,1,12,16,0,395.0,60.0,1.6,14.6,139.0,44.15,33.55
2018,1,12,16,15,321.5,49.5,1.6,13.95,103.5,37.19,27.09
2018,1,12,16,30,248.0,39.0,1.6,13.3,68.0,29.98,20.05
2018,1,12,16,45,159.5,25.0,1.65,12.7,40.5,19.52,7.0
2018,1,12,17,0,71.0,11.0,1.7,12.1,13.0,10.81,0.0
2018,1,12,17,15,35.5,5.5,1.7,11.85,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,13,7,15,25.0,6.5,2.65,9.95,7.5,0.0,0.0
2018,1,13,7,30,50.0,13.0,2.7,10.5,15.0,25.76,0.0
2018,1,13,7,45,239.5,25.0,2.75,11.1,52.0,112.53,66.25
2018,1,13,8,0,429.0,37.0,2.8,11.7,89.0,198.93,148.58
2018,1,13,8,15,532.0,42.0,2.8,12.25,133.0,256.06,199.49
2018,1,13,8,30,635.0,47.0,2.8,12.8,177.0,316.15,251.63
2018,1,13,8,45,667.5,53.0,2.85,13.3,216.5,354.66,285.94
2018,1,13,9,0,700.0,59.0,2.9,13.8,256.0,393.06,318.95
2018,1,13,9,15,753.5,60.0,2.75,14.4,300.0,435.57,353.65
2018,1,13,9,30,807.0,61.0,2.6,15.0,344.0,478.14,387.19
2018,1,13,9,45,806.0,67.5,2.5,15.55,374.0,498.24,402.38
2018,1,13,10,0,805.0,74.0,2.4,16.1,404.0,515.69,414.98
2018,1,13,10,15,787.5,83.0,2.3,16.75,425.0,524.16,419.97
2018,1,13,10,30,770.0,92.0,2.2,17.4,446.0,529.53,422.31
2018,1,13,10,45,835.5,81.5,2.15,18.0,482.0,557.64,442.47
2018,1,13,11,0,901.0,71.0,2.1,18.6,518.0,581.87,459.15
2018,1,13,11,15,907.0,71.5,2.1,19.1,533.0,583.63,458.79
2018,1,13,11,30,913.0,72.0,2.1,19.6,548.0,582.39,456.22
2018,1,13,11,45,916.0,72.0,2.15,20.1,555.5,575.96,449.9
2018,1,13,12,0,919.0,72.0,2.2,20.6,563.0,566.54,441.21
2018,1,13,12,15,895.0,78.5,2.15,20.75,556.5,546.7,424.68
2018,1,13,12,30,871.0,85.0,2.1,20.9,550.0,524.52,406.29
2018,1,13,12,45,859.0,86.0,2.05,21.1,539.5,500.66,386.41
2018,1,13,13,0,847.0,87.0,2.0,21.3,529.0,474.77,364.7
2018,1,13,13,15,870.5,79.0,1.9,21.3,521.5,453.57,346.1
2018,1,13,13,30,894.0,71.0,1.8,21.3,514.0,430.36,325.28
2018,1,13,13,45,854.5,75.0,1.7,21.3,483.0,388.62,290.5
2018,1,13,14,0,815.0,79.0,1.6,21.3,452.0,348.8,256.86
2018,1,13,14,15,794.5,74.5,1.45,21.1,419.5,307.49,221.46
2018,1,13,14,30,774.0,70.0,1.3,20.9,387.0,266.04,185.58
2018,1,13,14,45,751.5,69.0,1.15,20.65,355.0,227.53,152.05
2018,1,13,15,0,729.0,68.0,1.0,20.4,323.0,189.53,119.55
2018,1,13,15,15,704.5,63.5,1.0,20.4,286.0,148.79,86.56
2018,1,13,15,30,680.0,59.0,1.0,20.4,249.0,109.27,57.82
2018,1,13,15,45,627.5,54.0,0.95,19.45,207.0,66.55,33.23
2018,1,13,16,0,575.0,49.0,0.9,18.5,165.0,34.42,24.55
2018,1,13,16,15,466.5,43.0,0.95,18.25,122.0,31.55,21.76
2018,1,13,16,30,358.0,37.0,1.0,18.0,79.0,28.73,18.67
2018,1,13,16,45,246.5,26.0,1.05,17.75,49.0,20.85,8.44
2018,1,13,17,0,135.0,15.0,1.1,17.5,19.0,14.74,0.0
2018,1,13,17,15,67.5,7.5,1.1,17.35,9.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,14,7,15,23.0,6.0,1.95,12.85,7.0,0.0,0.0
2018,1,14,7,30,46.0,12.0,2.0,13.3,14.0,23.79,0.0
2018,1,14,7,45,35.0,26.0,2.05,13.75,28.5,42.71,23.01
2018,1,14,8,0,24.0,40.0,2.1,14.2,43.0,51.63,36.24
2018,1,14,8,15,30.0,57.5,2.2,14.8,62.5,73.32,55.3
2018,1,14,8,30,36.0,75.0,2.3,15.4,82.0,94.87,73.92
2018,1,14,8,45,115.0,92.0,2.45,15.95,123.0,152.0,121.59
2018,1,14,9,0,194.0,109.0,2.6,16.5,164.0,213.69,172.59
2018,1,14,9,15,294.5,115.5,2.45,16.9,212.5,271.62,219.92
2018,1,14,9,30,395.0,122.0,2.3,17.3,261.0,339.38,274.12
2018,1,14,9,45,409.0,133.0,2.2,17.7,289.5,364.01,292.98
2018,1,14,10,0,423.0,144.0,2.1,18.1,318.0,387.65,310.78
2018,1,14,10,15,466.0,145.5,2.15,18.55,350.0,415.92,332.33
2018,1,14,10,30,509.0,147.0,2.2,19.0,382.0,443.52,353.0
2018,1,14,10,45,621.5,126.5,2.25,19.4,427.0,488.39,387.28
2018,1,14,11,0,734.0,106.0,2.3,19.8,472.0,529.7,418.21
2018,1,14,11,15,819.5,88.5,2.25,19.95,508.5,556.29,437.54
2018,1,14,11,30,905.0,71.0,2.2,20.1,545.0,579.4,453.95
2018,1,14,11,45,733.5,118.0,2.2,20.2,506.0,526.76,412.21
2018,1,14,12,0,562.0,165.0,2.2,20.3,467.0,470.17,367.76
2018,1,14,12,15,390.0,200.5,2.1,20.3,410.0,405.18,316.73
2018,1,14,12,30,218.0,236.0,2.0,20.3,353.0,340.41,265.7
2018,1,14,12,45,324.0,214.5,1.9,20.3,385.5,365.9,285.3
2018,1,14,13,0,430.0,193.0,1.8,20.3,418.0,385.43,299.09
2018,1,14,13,15,614.0,142.0,1.65,20.2,453.5,404.52,311.52
2018,1,14,13,30,798.0,91.0,1.5,20.1,489.0,412.08,313.48
2018,1,14,13,45,746.5,98.5,1.4,20.0,457.5,371.78,280.09
2018,1,14,14,0,695.0,106.0,1.3,19.9,426.0,334.23,248.85
2018,1,14,14,15,562.5,122.5,1.15,19.65,371.0,282.44,208.35
2018,1,14,14,30,430.0,139.0,1.0,19.4,316.0,238.01,174.53
2018,1,14,14,45,328.0,138.5,0.85,19.15,267.0,197.24,143.74
2018,1,14,15,0,226.0,138.0,0.7,18.9,218.0,161.98,118.38
2018,1,14,15,15,226.5,122.0,0.7,18.9,194.0,136.22,97.27
2018,1,14,15,30,227.0,106.0,0.7,18.9,170.0,110.25,76.82
2018,1,14,15,45,238.0,89.5,0.8,17.9,147.0,84.22,58.17
2018,1,14,16,0,249.0,73.0,0.9,16.9,124.0,57.84,45.23
2018,1,14,16,15,176.5,58.0,0.95,16.6,90.0,46.67,35.09
2018,1,14,16,30,104.0,43.0,1.0,16.3,56.0,35.16,24.36
2018,1,14,16,45,64.0,26.5,1.05,15.95,33.5,22.13,10.14
2018,1,14,17,0,24.0,10.0,1.1,15.6,11.0,9.83,0.0
2018,1,14,17,15,12.0,5.0,1.05,15.75,5.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,15,7,15,9.0,3.5,1.05,12.55,4.0,0.0,0.0
2018,1,15,7,30,18.0,7.0,1.0,12.8,8.0,11.6,0.0
2018,1,15,7,45,9.0,13.5,1.0,13.05,14.0,15.82,5.25
2018,1,15,8,0,0.0,20.0,1.0,13.3,20.0,19.3,10.31
2018,1,15,8,15,2.0,28.5,1.0,13.8,29.0,28.25,18.2
2018,1,15,8,30,4.0,37.0,1.0,14.3,38.0,37.33,26.12
2018,1,15,8,45,2.0,52.0,1.0,14.85,52.5,51.11,37.92
2018,1,15,9,0,0.0,67.0,1.0,15.4,67.0,65.28,49.86
2018,1,15,9,15,0.0,77.0,1.0,15.7,77.0,75.13,58.04
2018,1,15,9,30,0.0,87.0,1.0,16.0,87.0,84.97,66.1
2018,1,15,9,45,0.0,91.0,1.05,16.35,91.0,88.69,68.97
2018,1,15,10,0,0.0,95.0,1.1,16.7,95.0,92.47,71.86
2018,1,15,10,15,0.0,106.0,1.3,17.15,106.0,103.29,80.53
2018,1,15,10,30,0.0,117.0,1.5,17.6,117.0,114.08,89.07
2018,1,15,10,45,61.0,165.0,1.65,18.05,195.5,199.56,158.76
2018,1,15,11,0,122.0,213.0,1.8,18.5,274.0,286.65,227.53
2018,1,15,11,15,125.0,221.0,1.8,18.7,285.0,294.65,232.94
2018,1,15,11,30,128.0,229.0,1.8,18.9,296.0,302.12,238.25
2018,1,15,11,45,134.0,236.5,1.8,19.1,308.0,310.15,244.01
2018,1,15,12,0,140.0,244.0,1.8,19.3,320.0,317.5,249.21
2018,1,15,12,15,182.5,242.5,1.7,19.15,341.0,334.45,262.3
2018,1,15,12,30,225.0,241.0,1.6,19.0,362.0,349.51,273.64
2018,1,15,12,45,290.5,227.5,1.45,18.8,382.0,363.11,283.64
2018,1,15,13,0,356.0,214.0,1.3,18.6,402.0,371.67,289.29
2018,1,15,13,15,303.5,215.5,1.15,18.25,372.5,338.59,263.13
2018,1,15,13,30,251.0,217.0,1.0,17.9,343.0,307.44,238.74
2018,1,15,13,45,355.5,188.0,0.85,17.55,358.0,310.13,238.96
2018,1,15,14,0,460.0,159.0,0.7,17.2,373.0,304.43,231.23
2018,1,15,14,15,357.0,164.0,0.65,16.95,323.5,259.79,196.63
2018,1,15,14,30,254.0,169.0,0.6,16.7,274.0,220.55,167.13
2018,1,15,14,45,227.5,155.5,0.6,16.45,243.5,190.11,142.91
2018,1,15,15,0,201.0,142.0,0.6,16.2,213.0,164.12,122.36
2018,1,15,15,15,212.5,125.5,0.6,16.2,193.0,137.99,100.3
2018,1,15,15,30,224.0,109.0,0.6,16.2,173.0,113.25,80.12
2018,1,15,15,45,203.0,93.5,0.7,15.55,144.5,86.51,61.36
2018,1,15,16,0,182.0,78.0,0.8,14.9,116.0,61.65,48.98
2018,1,15,16,15,148.5,61.5,0.9,14.5,87.5,49.27,37.72
2018,1,15,16,30,115.0,45.0,1.0,14.1,59.0,36.7,26.02
2018,1,15,16,45,81.0,29.5,1.05,13.7,37.5,24.5,12.65
2018,1,15,17,0,47.0,14.0,1.1,13.3,16.0,13.76,0.0
2018,1,15,17,15,23.5,7.0,1.05,13.2,8.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,16,7,15,5.5,4.0,0.65,13.15,4.0,0.0,0.0
2018,1,16,7,30,11.0,8.0,0.6,13.4,8.0,10.76,0.0
2018,1,16,7,45,5.5,14.0,0.55,13.65,14.0,15.27,5.06
2018,1,16,8,0,0.0,20.0,0.5,13.9,20.0,19.3,10.32
2018,1,16,8,15,0.0,27.5,0.55,14.2,27.5,26.54,16.79
2018,1,16,8,30,0.0,35.0,0.6,14.5,35.0,33.79,23.15
2018,1,16,8,45,17.5,63.5,0.7,14.8,68.5,72.16,55.71
2018,1,16,9,0,35.0,92.0,0.8,15.1,102.0,111.26,88.48
2018,1,16,9,15,75.0,112.0,0.8,15.5,137.5,152.2,122.34
2018,1,16,9,30,115.0,132.0,0.8,15.9,173.0,199.55,160.78
2018,1,16,9,45,144.5,150.0,0.85,16.35,206.5,235.13,189.02
2018,1,16,10,0,174.0,168.0,0.9,16.8,240.0,271.0,217.07
2018,1,16,10,15,185.0,184.0,0.9,17.05,265.5,294.53,234.91
2018,1,16,10,30,196.0,200.0,0.9,17.3,291.0,317.49,252.1
2018,1,16,10,45,136.0,196.0,0.95,17.55,260.5,278.63,220.74
2018,1,16,11,0,76.0,192.0,1.0,17.8,230.0,235.19,185.83
2018,1,16,11,15,119.0,198.0,0.9,17.85,260.0,268.06,211.89
2018,1,16,11,30,162.0,204.0,0.8,17.9,290.0,296.26,233.52
2018,1,16,11,45,185.0,217.0,0.75,17.95,316.5,319.27,250.65
2018,1,16,12,0,208.0,230.0,0.7,18.0,343.0,340.99,266.55
2018,1,16,12,15,125.5,220.5,0.7,18.0,288.5,283.47,221.52
2018,1,16,12,30,43.0,211.0,0.7,18.0,234.0,226.86,177.19
2018,1,16,12,45,113.0,207.0,0.65,18.0,267.0,256.43,200.77
2018,1,16,13,0,183.0,203.0,0.6,18.0,300.0,281.17,219.48
2018,1,16,13,15,358.0,177.0,0.7,18.0,360.0,327.84,254.63
2018,1,16,13,30,533.0,151.0,0.8,18.0,420.0,363.04,279.13
2018,1,16,13,45,311.5,167.0,0.9,17.95,322.5,275.38,212.31
2018,1,16,14,0,90.0,183.0,1.0,17.9,225.0,203.04,158.27
2018,1,16,14,15,161.5,175.0,0.95,17.75,245.0,211.83,163.78
2018,1,16,14,30,233.0,167.0,0.9,17.6,265.0,214.05,162.81
2018,1,16,14,45,208.0,143.0,0.9,17.45,225.0,175.73,131.96
2018,1,16,15,0,183.0,119.0,0.9,17.3,185.0,139.52,102.94
2018,1,16,15,15,116.5,106.0,0.9,17.3,146.0,111.85,82.83
2018,1,16,15,30,50.0,93.0,0.9,17.3,107.0,90.03,67.87
2018,1,16,15,45,65.0,86.5,0.85,16.5,102.0,81.12,60.7
2018,1,16,16,0,80.0,80.0,0.8,15.7,97.0,66.9,53.45
2018,1,16,16,15,57.0,63.0,0.85,15.35,73.5,53.06,40.94
2018,1,16,16,30,34.0,46.0,0.9,15.0,50.0,41.16,29.83
2018,1,16,16,45,26.5,29.5,0.95,14.65,32.0,26.94,14.99
2018,1,16,17,0,19.0,13.0,1.0,14.3,14.0,12.78,0.0
2018,1,16,17,15,9.5,6.5,1.0,14.1,7.0,6.39,0.0
2018,1,16,17,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,17,7,15,29.5,7.5,0.9,12.2,8.5,0.0,0.0
2018,1,17,7,30,59.0,15.0,0.9,12.5,17.0,30.37,0.0
2018,1,17,7,45,108.5,30.0,0.9,12.85,41.0,75.73,46.3
2018,1,17,8,0,158.0,45.0,0.9,13.2,65.0,113.08,84.28
2018,1,17,8,15,196.0,60.5,0.9,13.55,95.0,148.66,115.76
2018,1,17,8,30,234.0,76.0,0.9,13.9,125.0,186.24,148.21
2018,1,17,8,45,268.0,90.0,0.9,14.3,158.0,221.94,178.49
2018,1,17,9,0,302.0,104.0,0.9,14.7,191.0,258.81,208.99
2018,1,17,9,15,332.0,116.5,0.95,15.05,224.5,298.73,241.26
2018,1,17,9,30,362.0,129.0,1.0,15.4,258.0,333.01,268.42
2018,1,17,9,45,419.0,132.5,1.05,15.8,296.5,371.71,298.72
2018,1,17,10,0,476.0,136.0,1.1,16.2,335.0,410.97,328.88
2018,1,17,10,15,508.0,139.5,1.05,16.5,365.5,436.41,347.53
2018,1,17,10,30,540.0,143.0,1.0,16.8,396.0,460.82,365.09
2018,1,17,10,45,522.5,156.0,1.0,17.1,410.0,465.73,367.52
2018,1,17,11,0,505.0,169.0,1.0,17.4,424.0,468.5,368.4
2018,1,17,11,15,536.5,165.0,0.9,17.65,443.5,479.79,375.67
2018,1,17,11,30,568.0,161.0,0.8,17.9,463.0,489.17,381.21
2018,1,17,11,45,601.0,153.0,0.75,18.15,477.0,495.06,384.37
2018,1,17,12,0,634.0,145.0,0.7,18.4,491.0,496.54,384.17
2018,1,17,12,15,590.5,159.5,0.65,18.6,481.5,476.78,367.74
2018,1,17,12,30,547.0,174.0,0.6,18.8,472.0,454.88,349.94
2018,1,17,12,45,557.5,167.0,0.55,19.05,467.5,440.06,337.6
2018,1,17,13,0,568.0,160.0,0.5,19.3,463.0,423.23,323.47
2018,1,17,13,15,611.0,143.0,0.6,19.4,460.5,410.26,312.92
2018,1,17,13,30,654.0,126.0,0.7,19.5,458.0,392.24,297.85
2018,1,17,13,45,663.0,117.0,0.8,19.6,441.0,364.69,275.05
2018,1,17,14,0,672.0,108.0,0.9,19.7,424.0,335.04,249.91
2018,1,17,14,15,641.5,107.5,0.9,19.6,394.5,298.86,219.65
2018,1,17,14,30,611.0,107.0,0.9,19.5,365.0,263.57,189.86
2018,1,17,14,45,574.0,104.0,0.9,19.35,330.5,225.68,158.22
2018,1,17,15,0,537.0,101.0,0.9,19.2,296.0,189.88,128.65
2018,1,17,15,15,573.5,83.0,0.9,19.2,270.0,153.55,96.47
2018,1,17,15,30,610.0,65.0,0.9,19.2,244.0,113.52,63.31
2018,1,17,15,45,548.5,61.0,0.8,18.15,203.0,76.43,41.05
2018,1,17,16,0,487.0,57.0,0.7,17.1,162.0,44.66,33.76
2018,1,17,16,15,412.5,48.5,0.75,16.55,123.0,35.71,25.7
2018,1,17,16,30,338.0,40.0,0.8,16.0,84.0,30.71,20.85
2018,1,17,16,45,244.5,29.0,0.9,15.5,54.0,22.99,12.34
2018,1,17,17,0,151.0,18.0,1.0,15.0,24.0,17.69,0.0
2018,1,17,17,15,75.5,9.0,1.0,14.8,12.0,8.85,0.0
2018,1,17,17,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,18,7,15,28.0,7.5,0.8,11.65,8.5,0.0,0.0
2018,1,18,7,30,56.0,15.0,0.8,12.2,17.0,29.66,0.0
2018,1,18,7,45,103.5,30.5,0.85,12.75,41.0,75.25,46.77
2018,1,18,8,0,151.0,46.0,0.9,13.3,65.0,112.24,83.84
2018,1,18,8,15,183.0,61.5,0.95,13.75,93.5,145.37,113.27
2018,1,18,8,30,215.0,77.0,1.0,14.2,122.0,180.15,143.41
2018,1,18,8,45,241.0,93.0,1.1,14.7,154.0,214.26,172.41
2018,1,18,9,0,267.0,109.0,1.2,15.2,186.0,249.04,201.29
2018,1,18,9,15,308.5,120.0,1.3,15.7,221.5,286.09,231.42
2018,1,18,9,30,350.0,131.0,1.4,16.2,257.0,329.98,266.29
2018,1,18,9,45,370.0,142.0,1.5,16.7,287.0,357.15,287.34
2018,1,18,10,0,390.0,153.0,1.6,17.2,317.0,383.67,307.58
2018,1,18,10,15,397.5,164.0,1.65,17.4,341.0,402.37,321.58
2018,1,18,10,30,405.0,175.0,1.7,17.6,365.0,419.73,334.39
2018,1,18,10,45,406.0,184.0,1.75,17.8,382.5,429.9,341.52
2018,1,18,11,0,407.0,193.0,1.8,18.0,400.0,438.55,347.43
2018,1,18,11,15,361.0,209.5,1.95,18.0,397.0,422.61,334.64
2018,1,18,11,30,315.0,226.0,2.1,18.0,394.0,409.73,324.15
2018,1,18,11,45,341.5,224.5,2.2,18.05,409.5,418.49,330.89
2018,1,18,12,0,368.0,223.0,2.3,18.1,425.0,425.69,336.21
2018,1,18,12,15,365.5,223.5,2.35,18.0,424.0,417.56,329.57
2018,1,18,12,30,363.0,224.0,2.4,17.9,423.0,408.34,322.09
2018,1,18,12,45,421.5,206.5,2.5,17.8,434.5,412.37,325.12
2018,1,18,13,0,480.0,189.0,2.6,17.7,446.0,411.19,323.65
2018,1,18,13,15,532.0,168.5,2.6,17.6,446.5,400.24,314.02
2018,1,18,13,30,584.0,148.0,2.6,17.5,447.0,386.19,301.33
2018,1,18,13,45,560.5,147.0,2.6,17.45,424.0,354.87,275.05
2018,1,18,14,0,537.0,146.0,2.6,17.4,401.0,324.56,249.3
2018,1,18,14,15,545.5,134.0,2.6,17.2,379.5,294.77,223.2
2018,1,18,14,30,554.0,122.0,2.6,17.0,358.0,263.81,195.56
2018,1,18,14,45,560.0,109.5,2.6,16.8,331.0,229.43,164.84
2018,1,18,15,0,566.0,97.0,2.6,16.6,304.0,193.68,132.95
2018,1,18,15,15,488.0,95.5,2.6,16.6,260.0,153.81,101.89
2018,1,18,15,30,410.0,94.0,2.6,16.6,216.0,119.89,77.73
2018,1,18,15,45,371.5,83.0,2.45,15.9,180.5,86.92,55.52
2018,1,18,16,0,333.0,72.0,2.3,15.2,145.0,57.21,40.12
2018,1,18,16,15,290.0,59.0,2.15,14.75,112.0,44.13,33.29
2018,1,18,16,30,247.0,46.0,2.0,14.3,79.0,35.12,24.85
2018,1,18,16,45,171.0,32.0,1.85,13.9,50.5,24.88,14.28
2018,1,18,17,0,95.0,18.0,1.7,13.5,22.0,14.19,0.0
2018,1,18,17,15,47.5,9.0,1.75,13.4,11.0,8.85,0.0
2018,1,18,17,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,19,7,15,1.0,2.0,1.85,9.25,2.0,1.97,0.0
2018,1,19,7,30,2.0,4.0,2.0,9.7,4.0,4.47,0.0
2018,1,19,7,45,1.0,9.0,2.2,10.1,9.0,8.98,1.0
2018,1,19,8,0,0.0,14.0,2.4,10.5,14.0,13.5,5.66
2018,1,19,8,15,0.0,21.0,2.45,10.75,21.0,20.26,11.68
2018,1,19,8,30,0.0,28.0,2.5,11.0,28.0,27.02,17.66
2018,1,19,8,45,0.0,45.0,2.6,11.25,45.0,43.46,31.91
2018,1,19,9,0,0.0,62.0,2.7,11.5,62.0,60.04,46.16
2018,1,19,9,15,33.5,102.5,2.7,11.65,114.5,121.58,98.72
2018,1,19,9,30,67.0,143.0,2.7,11.8,167.0,182.91,150.18
2018,1,19,9,45,164.5,156.0,2.7,12.0,223.5,253.39,209.02
2018,1,19,10,0,262.0,169.0,2.7,12.2,280.0,326.71,269.01
2018,1,19,10,15,532.0,129.0,2.75,12.35,374.0,441.43,362.98
2018,1,19,10,30,802.0,89.0,2.8,12.5,468.0,556.92,454.68
2018,1,19,10,45,839.5,84.5,2.8,12.6,498.0,576.93,469.17
2018,1,19,11,0,877.0,80.0,2.8,12.7,528.0,594.46,482.1
2018,1,19,11,15,835.5,91.0,2.85,12.8,528.5,580.18,470.03
2018,1,19,11,30,794.0,102.0,2.9,12.9,529.0,563.05,455.84
2018,1,19,11,45,671.5,130.0,2.95,12.95,495.0,515.51,417.44
2018,1,19,12,0,549.0,158.0,3.0,13.0,461.0,465.02,376.59
2018,1,19,12,15,506.5,166.5,3.05,13.0,446.0,440.94,356.93
2018,1,19,12,30,464.0,175.0,3.1,13.0,431.0,416.39,336.65
2018,1,19,12,45,675.0,129.0,3.2,13.0,496.0,466.98,376.52
2018,1,19,13,0,886.0,83.0,3.3,13.0,561.0,506.81,406.01
2018,1,19,13,15,834.0,93.0,3.35,12.95,533.5,468.02,373.31
2018,1,19,13,30,782.0,103.0,3.4,12.9,506.0,430.34,341.46
2018,1,19,13,45,756.5,104.5,3.45,12.8,480.5,394.03,310.21
2018,1,19,14,0,731.0,106.0,3.5,12.7,455.0,358.92,279.37
2018,1,19,14,15,766.5,92.0,3.5,12.55,438.5,329.01,251.05
2018,1,19,14,30,802.0,78.0,3.5,12.4,422.0,297.04,220.02
2018,1,19,14,45,794.5,72.5,3.55,12.25,390.0,256.29,182.46
2018,1,19,15,0,787.0,67.0,3.6,12.1,358.0,214.74,144.39
2018,1,19,15,15,740.5,66.0,3.6,12.1,315.5,170.69,106.99
2018,1,19,15,30,694.0,65.0,3.6,12.1,273.0,126.86,72.66
2018,1,19,15,45,576.0,64.0,3.3,11.5,219.0,84.5,47.01
2018,1,19,16,0,458.0,63.0,3.0,10.9,165.0,52.92,35.04
2018,1,19,16,15,461.5,52.0,2.85,10.45,135.0,38.51,28.92
2018,1,19,16,30,465.0,41.0,2.7,10.0,105.0,31.24,21.97
2018,1,19,16,45,326.0,31.5,2.5,9.55,68.0,25.06,15.04
2018,1,19,17,0,187.0,22.0,2.3,9.1,31.0,18.58,0.0
2018,1,19,17,15,93.5,11.0,2.35,8.95,15.5,10.81,0.0
2018,1,19,17,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.85,7.25,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,3.0,7.15,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,3.0,7.05,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.95,6.95,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.75,6.25,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,1,20,7,15,100.5,9.5,3.05,6.75,13.5,9.34,0.0
2018,1,20,7,30,201.0,19.0,3.2,7.1,27.0,72.93,0.0
2018,1,20,7,45,349.5,28.0,3.3,7.45,64.0,154.7,103.37
2018,1,20,8,0,498.0,37.0,3.4,7.8,101.0,228.19,175.66
2018,1,20,8,15,578.5,42.5,3.5,8.2,145.5,278.37,222.39
2018,1,20,8,30,659.0,48.0,3.6,8.6,190.0,335.99,274.02
2018,1,20,8,45,708.0,52.0,3.75,9.05,234.0,381.2,314.47
2018,1,20,9,0,757.0,56.0,3.9,9.5,278.0,427.15,354.31
2018,1,20,9,15,789.0,58.5,3.9,9.85,319.0,463.35,385.11
2018,1,20,9,30,821.0,61.0,3.9,10.2,360.0,498.63,414.26
2018,1,20,9,45,843.5,62.5,3.9,10.55,396.0,526.47,436.69
2018,1,20,10,0,866.0,64.0,3.9,10.9,432.0,550.08,455.27
2018,1,20,10,15,881.0,65.5,3.9,11.15,462.5,569.82,470.44
2018,1,20,10,30,896.0,67.0,3.9,11.4,493.0,587.04,483.3
2018,1,20,10,45,906.5,68.5,3.9,11.65,517.0,598.97,491.75
2018,1,20,11,0,917.0,70.0,3.9,11.9,541.0,607.99,497.75
2018,1,20,11,15,922.5,71.0,3.9,12.05,557.0,610.56,498.77
2018,1,20,11,30,928.0,72.0,3.9,12.2,573.0,610.06,497.3
2018,1,20,11,45,929.5,72.0,3.9,12.3,580.5,603.14,490.85
2018,1,20,12,0,931.0,72.0,3.9,12.4,588.0,593.18,481.9
2018,1,20,12,15,926.5,74.0,3.9,12.45,588.0,578.99,469.51
2018,1,20,12,30,922.0,76.0,3.9,12.5,588.0,561.98,454.71
2018,1,20,12,45,913.0,77.5,3.95,12.55,579.0,539.5,435.47
2018,1,20,13,0,904.0,79.0,4.0,12.6,570.0,514.63,413.99
2018,1,20,13,15,889.0,80.0,4.0,12.6,552.0,484.34,387.83
2018,1,20,13,30,874.0,81.0,4.0,12.6,534.0,450.97,358.76
2018,1,20,13,45,831.5,86.5,4.0,12.55,503.0,410.73,323.97
2018,1,20,14,0,789.0,92.0,4.0,12.5,472.0,371.11,289.25
2018,1,20,14,15,814.0,82.0,3.95,12.4,453.5,339.71,259.54
2018,1,20,14,30,839.0,72.0,3.9,12.3,435.0,304.8,226.04
2018,1,20,14,45,817.5,69.5,3.9,12.15,399.5,261.92,186.88
2018,1,20,15,0,796.0,67.0,3.9,12.0,364.0,219.3,148.23
2018,1,20,15,15,764.5,64.0,3.9,12.0,323.5,175.19,109.91
2018,1,20,15,30,733.0,61.0,3.9,12.0,283.0,132.8,75.85
2018,1,20,15,45,688.5,56.5,3.4,11.3,240.0,90.21,47.35
2018,1,20,16,0,644.0,52.0,2.9,10.6,197.0,51.22,30.07
2018,1,20,16,15,509.5,48.5,2.7,10.05,147.5,35.07,25.92
2018,1,20,16,30,375.0,45.0,2.5,9.5,98.0,34.85,25.27
2018,1,20,16,45,274.0,33.0,2.3,8.9,64.0,26.31,16.4
2018,1,20,17,0,173.0,21.0,2.1,8.3,30.0,16.61,0.0
2018,1,20,17,15,86.5,10.5,2.05,8.15,15.0,10.32,0.0
2018,1,20,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,21,7,15,66.0,8.0,1.0,6.65,11.0,7.86,0.0
2018,1,21,7,30,132.0,16.0,1.0,7.1,22.0,51.6,0.0
2018,1,21,7,45,205.5,29.5,1.0,7.55,51.0,112.55,75.82
2018,1,21,8,0,279.0,43.0,1.0,8.0,80.0,159.19,122.5
2018,1,21,8,15,426.5,49.0,0.95,8.55,129.5,231.83,184.37
2018,1,21,8,30,574.0,55.0,0.9,9.1,179.0,312.67,251.99
2018,1,21,8,45,658.0,56.0,0.85,9.65,227.5,365.12,295.91
2018,1,21,9,0,742.0,57.0,0.8,10.2,276.0,423.14,342.88
2018,1,21,9,15,772.5,60.0,0.85,10.85,316.5,458.94,371.57
2018,1,21,9,30,803.0,63.0,0.9,11.5,357.0,493.81,398.76
2018,1,21,9,45,823.5,65.5,0.95,12.2,393.0,521.49,419.6
2018,1,21,10,0,844.0,68.0,1.0,12.9,429.0,547.26,438.44
2018,1,21,10,15,857.5,70.0,1.0,13.25,458.5,566.37,452.01
2018,1,21,10,30,871.0,72.0,1.0,13.6,488.0,580.9,461.94
2018,1,21,10,45,879.0,74.0,1.0,13.9,511.0,591.81,469.0
2018,1,21,11,0,887.0,76.0,1.0,14.2,534.0,599.87,473.79
2018,1,21,11,15,892.5,77.0,1.1,14.4,550.0,602.48,475.53
2018,1,21,11,30,898.0,78.0,1.2,14.6,566.0,602.1,474.94
2018,1,21,11,45,899.0,79.0,1.25,14.75,574.0,596.14,469.79
2018,1,21,12,0,900.0,80.0,1.3,14.9,582.0,587.23,462.33
2018,1,21,12,15,893.5,82.0,1.4,14.95,580.5,572.31,450.7
2018,1,21,12,30,887.0,84.0,1.5,15.0,579.0,554.73,436.8
2018,1,21,12,45,892.0,81.5,1.55,15.1,574.0,536.0,421.41
2018,1,21,13,0,897.0,79.0,1.6,15.2,569.0,514.43,403.45
2018,1,21,13,15,883.5,79.5,1.65,15.15,551.5,484.49,378.88
2018,1,21,13,30,870.0,80.0,1.7,15.1,534.0,451.4,351.36
2018,1,21,13,45,783.5,93.0,1.75,15.0,489.0,400.85,310.41
2018,1,21,14,0,697.0,106.0,1.8,14.9,444.0,351.77,270.36
2018,1,21,14,15,683.0,101.5,1.8,14.75,416.5,315.93,239.24
2018,1,21,14,30,669.0,97.0,1.8,14.6,389.0,279.7,207.21
2018,1,21,14,45,643.5,93.0,1.8,14.45,355.5,240.87,173.14
2018,1,21,15,0,618.0,89.0,1.8,14.3,322.0,203.0,140.03
2018,1,21,15,15,471.5,99.0,1.8,14.3,265.5,159.39,108.14
2018,1,21,15,30,325.0,109.0,1.8,14.3,209.0,127.21,87.79
2018,1,21,15,45,298.0,94.0,1.5,13.4,175.0,95.04,64.45
2018,1,21,16,0,271.0,79.0,1.2,12.5,141.0,65.26,46.02
2018,1,21,16,15,249.0,63.0,1.25,12.2,110.5,46.9,36.24
2018,1,21,16,30,227.0,47.0,1.3,11.9,80.0,35.57,25.72
2018,1,21,16,45,201.0,34.0,1.3,11.6,55.5,26.27,16.39
2018,1,21,17,0,175.0,21.0,1.3,11.3,31.0,17.02,0.0
2018,1,21,17,15,87.5,10.5,1.25,11.25,15.5,10.32,0.0
2018,1,21,17,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
