Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,23,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.7,4.65,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,4,6,15,18.5,3.0,1.15,5.4,2.5,0.0,0.0
2018,3,4,6,30,37.0,6.0,1.1,5.7,5.0,0.0,0.0
2018,3,4,6,45,182.5,19.0,1.1,6.05,32.5,71.76,0.0
2018,3,4,7,0,328.0,32.0,1.1,6.4,60.0,163.59,112.88
2018,3,4,7,15,460.0,39.5,1.15,6.75,108.5,237.46,186.91
2018,3,4,7,30,592.0,47.0,1.2,7.1,157.0,321.47,260.97
2018,3,4,7,45,663.5,51.0,1.25,7.4,210.0,380.52,313.6
2018,3,4,8,0,735.0,55.0,1.3,7.7,263.0,447.0,370.3
2018,3,4,8,15,777.5,58.5,1.35,8.15,316.0,500.68,414.62
2018,3,4,8,30,820.0,62.0,1.4,8.6,369.0,555.3,458.09
2018,3,4,8,45,851.0,64.5,1.45,9.0,420.0,602.28,494.32
2018,3,4,9,0,882.0,67.0,1.5,9.4,471.0,645.09,526.5
2018,3,4,9,15,899.0,70.0,1.5,9.8,516.0,681.79,552.35
2018,3,4,9,30,916.0,73.0,1.5,10.2,561.0,716.52,575.31
2018,3,4,9,45,927.0,76.0,1.45,10.6,600.5,744.77,592.75
2018,3,4,10,0,938.0,79.0,1.4,11.0,640.0,770.33,608.07
2018,3,4,10,15,949.0,80.5,1.4,11.3,673.5,791.38,620.85
2018,3,4,10,30,960.0,82.0,1.4,11.6,707.0,809.42,631.55
2018,3,4,10,45,967.0,82.5,1.35,11.9,732.5,820.22,636.64
2018,3,4,11,0,974.0,83.0,1.3,12.2,758.0,827.71,639.57
2018,3,4,11,15,942.5,97.0,1.35,12.4,763.0,816.83,631.42
2018,3,4,11,30,911.0,111.0,1.4,12.6,768.0,802.39,621.12
2018,3,4,11,45,948.0,98.0,1.45,12.85,789.0,808.45,625.17
2018,3,4,12,0,985.0,85.0,1.5,13.1,810.0,810.68,626.42
2018,3,4,12,15,983.0,86.0,1.55,13.2,810.0,794.96,615.63
2018,3,4,12,30,981.0,87.0,1.6,13.3,810.0,776.02,602.82
2018,3,4,12,45,917.5,111.0,1.65,13.4,782.0,734.73,573.9
2018,3,4,13,0,854.0,135.0,1.7,13.5,754.0,692.97,542.48
2018,3,4,13,15,841.0,136.5,1.75,13.5,735.0,661.11,518.91
2018,3,4,13,30,828.0,138.0,1.8,13.5,716.0,627.53,493.48
2018,3,4,13,45,863.0,121.0,1.85,13.55,706.0,601.92,473.86
2018,3,4,14,0,898.0,104.0,1.9,13.6,696.0,573.66,451.33
2018,3,4,14,15,884.0,102.0,1.95,13.5,662.5,527.24,414.32
2018,3,4,14,30,870.0,100.0,2.0,13.4,629.0,481.73,377.0
2018,3,4,14,45,884.0,90.5,2.05,13.35,599.5,439.97,341.19
2018,3,4,15,0,898.0,81.0,2.1,13.3,570.0,398.63,304.26
2018,3,4,15,15,814.0,89.5,2.1,13.3,506.0,333.57,249.34
2018,3,4,15,30,730.0,98.0,2.1,13.3,442.0,275.32,199.96
2018,3,4,15,45,752.0,85.0,2.1,12.9,407.5,233.91,161.31
2018,3,4,16,0,774.0,72.0,2.1,12.5,373.0,186.36,118.13
2018,3,4,16,15,734.0,68.5,2.0,11.8,323.0,137.46,79.45
2018,3,4,16,30,694.0,65.0,1.9,11.1,273.0,88.72,47.0
2018,3,4,16,45,547.5,62.5,1.75,10.4,207.5,47.12,37.1
2018,3,4,17,0,401.0,60.0,1.6,9.7,142.0,44.19,34.34
2018,3,4,17,15,313.0,48.5,1.65,9.2,101.0,36.52,27.0
2018,3,4,17,30,225.0,37.0,1.7,8.7,60.0,28.67,18.85
2018,3,4,17,45,132.0,22.5,1.75,8.2,34.0,17.85,0.0
2018,3,4,18,0,39.0,8.0,1.8,7.7,8.0,7.86,0.0
2018,3,4,18,15,19.5,4.0,1.8,7.75,4.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.85,3.75,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.95,3.35,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,3,5,6,15,27.0,3.5,2.1,4.1,3.0,0.0,0.0
2018,3,5,6,30,54.0,7.0,2.2,4.9,6.0,0.0,0.0
2018,3,5,6,45,221.0,19.5,2.3,5.65,36.5,84.44,0.0
2018,3,5,7,0,388.0,32.0,2.4,6.4,67.0,186.18,132.91
2018,3,5,7,15,501.0,40.0,2.4,7.05,116.0,256.06,203.2
2018,3,5,7,30,614.0,48.0,2.4,7.7,165.0,334.89,273.7
2018,3,5,7,45,678.5,53.5,2.45,8.35,219.0,393.54,326.21
2018,3,5,8,0,743.0,59.0,2.5,9.0,273.0,459.12,382.24
2018,3,5,8,15,784.5,63.0,2.4,9.75,326.5,513.38,426.52
2018,3,5,8,30,826.0,67.0,2.3,10.5,380.0,568.46,469.53
2018,3,5,8,45,854.0,70.5,2.2,11.25,431.0,615.08,504.23
2018,3,5,9,0,882.0,74.0,2.1,12.0,482.0,660.88,536.97
2018,3,5,9,15,903.5,75.0,1.95,12.55,528.0,694.69,559.47
2018,3,5,9,30,925.0,76.0,1.8,13.1,574.0,730.39,581.59
2018,3,5,9,45,940.0,77.0,1.6,13.7,614.0,759.42,597.66
2018,3,5,10,0,955.0,78.0,1.4,14.3,654.0,785.9,611.37
2018,3,5,10,15,963.5,79.5,1.35,14.65,686.5,805.35,622.04
2018,3,5,10,30,972.0,81.0,1.3,15.0,719.0,821.67,630.59
2018,3,5,10,45,978.5,82.0,1.2,15.35,744.5,832.7,634.87
2018,3,5,11,0,985.0,83.0,1.1,15.7,770.0,840.36,636.9
2018,3,5,11,15,989.0,84.0,1.05,15.9,787.5,842.67,636.5
2018,3,5,11,30,993.0,85.0,1.0,16.1,805.0,841.5,633.94
2018,3,5,11,45,995.0,85.0,1.0,16.3,814.0,834.29,628.27
2018,3,5,12,0,997.0,85.0,1.0,16.5,823.0,823.63,620.49
2018,3,5,12,15,997.5,84.5,0.95,16.65,823.5,807.95,608.88
2018,3,5,12,30,998.0,84.0,0.9,16.8,824.0,788.96,595.21
2018,3,5,12,45,996.0,83.5,0.9,16.9,815.5,765.01,579.11
2018,3,5,13,0,994.0,83.0,0.9,17.0,807.0,738.02,560.9
2018,3,5,13,15,988.5,82.5,0.85,17.0,790.0,705.9,537.14
2018,3,5,13,30,983.0,82.0,0.8,17.0,773.0,671.2,511.22
2018,3,5,13,45,975.5,81.5,0.8,17.05,748.0,632.96,482.75
2018,3,5,14,0,968.0,81.0,0.8,17.1,723.0,592.64,452.08
2018,3,5,14,15,926.5,87.5,0.8,17.0,679.0,540.18,411.99
2018,3,5,14,30,885.0,94.0,0.8,16.9,635.0,488.64,371.69
2018,3,5,14,45,844.5,93.5,0.8,16.85,584.5,429.67,324.93
2018,3,5,15,0,804.0,93.0,0.8,16.8,534.0,375.21,280.46
2018,3,5,15,15,802.5,86.0,0.8,16.8,497.0,329.48,240.93
2018,3,5,15,30,801.0,79.0,0.8,16.8,460.0,282.71,199.59
2018,3,5,15,45,762.0,79.0,0.75,16.3,411.5,233.11,157.19
2018,3,5,16,0,723.0,79.0,0.7,15.8,363.0,183.39,115.72
2018,3,5,16,15,721.5,70.0,0.75,15.15,321.0,139.69,80.31
2018,3,5,16,30,720.0,61.0,0.8,14.5,279.0,92.46,47.84
2018,3,5,16,45,624.0,58.0,0.85,13.85,221.5,45.83,28.78
2018,3,5,17,0,528.0,55.0,0.9,13.2,164.0,39.41,29.63
2018,3,5,17,15,403.0,44.5,0.95,12.65,114.0,33.16,23.71
2018,3,5,17,30,278.0,34.0,1.0,12.1,64.0,26.56,16.95
2018,3,5,17,45,184.5,22.0,1.1,11.6,37.5,17.97,0.0
2018,3,5,18,0,91.0,10.0,1.2,11.1,11.0,9.83,0.0
2018,3,5,18,15,45.5,5.0,1.25,10.85,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,6,6,15,18.5,3.0,1.55,8.05,3.0,0.0,0.0
2018,3,6,6,30,37.0,6.0,1.6,8.7,6.0,5.9,0.0
2018,3,6,6,45,197.0,20.0,1.6,9.35,37.0,89.71,0.0
2018,3,6,7,0,357.0,34.0,1.6,10.0,68.0,179.24,129.03
2018,3,6,7,15,475.5,41.5,1.65,10.6,116.5,250.13,196.43
2018,3,6,7,30,594.0,49.0,1.7,11.2,165.0,330.26,266.39
2018,3,6,7,45,659.0,54.5,1.75,11.85,218.5,388.63,317.36
2018,3,6,8,0,724.0,60.0,1.8,12.5,272.0,454.01,371.87
2018,3,6,8,15,767.0,64.0,1.9,13.25,325.5,508.59,415.91
2018,3,6,8,30,810.0,68.0,2.0,14.0,379.0,564.13,459.11
2018,3,6,8,45,686.0,101.0,2.1,14.75,388.0,551.66,447.34
2018,3,6,9,0,562.0,134.0,2.2,15.5,397.0,525.94,425.1
2018,3,6,9,15,577.5,146.5,2.35,16.0,439.0,563.28,452.99
2018,3,6,9,30,593.0,159.0,2.5,16.5,481.0,599.31,478.96
2018,3,6,9,45,767.0,119.0,2.65,17.0,566.0,691.39,549.23
2018,3,6,10,0,941.0,79.0,2.8,17.5,651.0,781.08,612.33
2018,3,6,10,15,950.5,80.5,2.85,17.8,683.5,801.08,624.28
2018,3,6,10,30,960.0,82.0,2.9,18.1,716.0,818.02,634.66
2018,3,6,10,45,966.5,83.0,2.95,18.4,741.5,828.94,640.88
2018,3,6,11,0,973.0,84.0,3.0,18.7,767.0,836.54,644.91
2018,3,6,11,15,977.5,84.5,2.95,18.9,784.5,838.67,644.89
2018,3,6,11,30,982.0,85.0,2.9,19.1,802.0,837.37,642.63
2018,3,6,11,45,932.0,106.0,2.9,19.25,793.0,812.52,624.49
2018,3,6,12,0,882.0,127.0,2.9,19.4,784.0,786.57,605.82
2018,3,6,12,15,830.0,148.0,2.85,19.5,766.5,755.0,583.05
2018,3,6,12,30,778.0,169.0,2.8,19.6,749.0,722.08,557.67
2018,3,6,12,45,747.5,178.5,2.7,19.65,731.0,691.4,534.14
2018,3,6,13,0,717.0,188.0,2.6,19.7,713.0,659.57,509.62
2018,3,6,13,15,806.5,150.5,2.45,19.7,729.5,659.12,509.44
2018,3,6,13,30,896.0,113.0,2.3,19.7,746.0,651.84,503.5
2018,3,6,13,45,840.5,125.5,2.2,19.65,704.0,599.75,463.28
2018,3,6,14,0,785.0,138.0,2.1,19.6,662.0,550.05,424.58
2018,3,6,14,15,790.0,125.5,1.95,19.5,632.5,508.97,392.02
2018,3,6,14,30,795.0,113.0,1.8,19.4,603.0,465.81,356.99
2018,3,6,14,45,827.5,95.5,1.7,19.25,578.0,427.42,324.57
2018,3,6,15,0,860.0,78.0,1.6,19.1,553.0,388.15,290.04
2018,3,6,15,15,849.0,74.5,1.6,19.1,513.0,340.22,248.38
2018,3,6,15,30,838.0,71.0,1.6,19.1,473.0,288.27,202.86
2018,3,6,15,45,818.0,67.5,1.35,18.45,427.0,237.78,158.65
2018,3,6,16,0,798.0,64.0,1.1,17.8,381.0,188.36,116.19
2018,3,6,16,15,721.0,66.0,1.05,17.05,323.0,138.31,78.57
2018,3,6,16,30,644.0,68.0,1.0,16.3,265.0,92.31,49.4
2018,3,6,16,45,561.0,62.5,0.95,15.55,211.0,50.72,31.9
2018,3,6,17,0,478.0,57.0,0.9,14.8,157.0,40.94,30.8
2018,3,6,17,15,418.5,45.5,0.95,14.3,115.5,33.87,24.2
2018,3,6,17,30,359.0,34.0,1.0,13.8,74.0,26.36,16.77
2018,3,6,17,45,224.5,22.5,1.05,13.3,43.0,18.28,1.05
2018,3,6,18,0,90.0,11.0,1.1,12.8,12.0,10.81,0.0
2018,3,6,18,15,45.0,5.5,1.05,12.7,6.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,7,6,15,6.5,1.5,1.35,10.2,1.5,0.0,0.0
2018,3,7,6,30,13.0,3.0,1.3,10.4,3.0,6.33,0.0
2018,3,7,6,45,6.5,7.5,1.25,10.55,7.5,9.27,0.0
2018,3,7,7,0,0.0,12.0,1.2,10.7,12.0,11.57,3.68
2018,3,7,7,15,0.0,17.0,1.25,11.2,17.0,16.39,8.27
2018,3,7,7,30,0.0,22.0,1.3,11.7,22.0,21.22,12.61
2018,3,7,7,45,1.0,41.0,1.4,12.2,41.5,40.07,28.91
2018,3,7,8,0,2.0,60.0,1.5,12.7,61.0,59.03,45.12
2018,3,7,8,15,9.5,73.0,1.6,13.2,77.0,76.18,59.67
2018,3,7,8,30,17.0,86.0,1.7,13.7,93.0,96.84,76.97
2018,3,7,8,45,13.5,78.0,1.85,14.25,84.0,86.28,67.7
2018,3,7,9,0,10.0,70.0,2.0,14.8,75.0,74.21,57.23
2018,3,7,9,15,8.5,96.0,2.1,15.35,100.5,98.93,77.41
2018,3,7,9,30,7.0,122.0,2.2,15.9,126.0,123.98,97.49
2018,3,7,9,45,207.0,175.0,2.3,16.45,301.5,339.62,274.79
2018,3,7,10,0,407.0,228.0,2.4,17.0,477.0,553.29,439.27
2018,3,7,10,15,453.5,233.0,2.45,17.4,524.0,596.58,469.59
2018,3,7,10,30,500.0,238.0,2.5,17.8,571.0,639.2,500.09
2018,3,7,10,45,640.0,195.0,2.55,18.15,637.0,705.14,549.72
2018,3,7,11,0,780.0,152.0,2.6,18.5,703.0,767.86,595.17
2018,3,7,11,15,872.0,118.5,2.65,18.65,748.0,799.77,616.59
2018,3,7,11,30,964.0,85.0,2.7,18.8,793.0,827.77,635.47
2018,3,7,11,45,966.5,85.0,2.75,19.0,802.0,821.07,630.03
2018,3,7,12,0,969.0,85.0,2.8,19.2,811.0,811.0,622.66
2018,3,7,12,15,971.5,84.0,2.8,19.25,812.5,796.58,612.4
2018,3,7,12,30,974.0,83.0,2.8,19.3,814.0,778.86,599.95
2018,3,7,12,45,974.0,82.0,2.8,19.35,806.5,756.18,584.06
2018,3,7,13,0,974.0,81.0,2.8,19.4,799.0,730.45,566.05
2018,3,7,13,15,970.5,80.5,2.75,19.35,783.0,700.01,543.39
2018,3,7,13,30,967.0,80.0,2.7,19.3,767.0,666.93,518.06
2018,3,7,13,45,960.5,78.5,2.65,19.25,742.5,628.69,488.48
2018,3,7,14,0,954.0,77.0,2.6,19.2,718.0,588.36,456.71
2018,3,7,14,15,944.5,76.5,2.55,19.05,686.5,545.56,422.46
2018,3,7,14,30,935.0,76.0,2.5,18.9,655.0,501.28,386.17
2018,3,7,14,45,921.5,74.0,2.45,18.75,616.0,452.7,345.66
2018,3,7,15,0,908.0,72.0,2.4,18.6,577.0,403.46,303.56
2018,3,7,15,15,889.5,70.0,2.4,18.6,533.0,352.18,258.87
2018,3,7,15,30,871.0,68.0,2.4,18.6,489.0,301.19,213.66
2018,3,7,15,45,846.0,65.0,2.15,17.9,440.0,248.41,167.38
2018,3,7,16,0,821.0,62.0,1.9,17.2,391.0,193.18,119.98
2018,3,7,16,15,783.5,59.0,1.8,16.4,339.0,142.07,79.26
2018,3,7,16,30,746.0,56.0,1.7,15.6,287.0,94.33,47.06
2018,3,7,16,45,689.5,51.5,1.6,14.75,234.5,48.6,27.36
2018,3,7,17,0,633.0,47.0,1.5,13.9,182.0,35.2,25.82
2018,3,7,17,15,537.0,40.0,1.5,13.3,132.5,28.72,19.78
2018,3,7,17,30,441.0,33.0,1.5,12.7,83.0,25.2,15.97
2018,3,7,17,45,272.5,22.0,1.55,12.15,47.5,17.57,2.6
2018,3,7,18,0,104.0,11.0,1.6,11.6,12.0,10.81,0.0
2018,3,7,18,15,52.0,5.5,1.55,11.45,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,3,8,6,15,8.0,3.5,0.5,12.25,3.5,0.0,0.0
2018,3,8,6,30,16.0,7.0,0.5,12.6,7.0,11.11,0.0
2018,3,8,6,45,30.0,22.0,0.5,12.95,24.5,37.17,0.03
2018,3,8,7,0,44.0,37.0,0.5,13.3,42.0,62.87,44.29
2018,3,8,7,15,73.5,57.0,0.5,13.65,70.0,98.53,76.01
2018,3,8,7,30,103.0,77.0,0.5,14.0,98.0,136.06,108.44
2018,3,8,7,45,161.0,96.5,0.5,14.35,140.0,188.83,152.88
2018,3,8,8,0,219.0,116.0,0.5,14.7,182.0,252.52,205.05
2018,3,8,8,15,238.5,135.5,0.55,15.15,219.5,291.87,236.29
2018,3,8,8,30,258.0,155.0,0.6,15.6,257.0,331.81,267.3
2018,3,8,8,45,303.0,170.0,0.65,16.1,304.0,383.04,306.57
2018,3,8,9,0,348.0,185.0,0.7,16.6,351.0,436.06,346.17
2018,3,8,9,15,471.0,173.0,0.85,17.05,420.0,521.81,411.37
2018,3,8,9,30,594.0,161.0,1.0,17.5,489.0,607.76,474.9
2018,3,8,9,45,704.0,136.5,1.15,17.95,552.0,671.83,521.75
2018,3,8,10,0,814.0,112.0,1.3,18.4,615.0,734.88,565.84
2018,3,8,10,15,851.0,106.0,1.4,18.65,655.0,765.52,585.86
2018,3,8,10,30,888.0,100.0,1.5,18.9,695.0,790.74,602.43
2018,3,8,10,45,913.0,94.5,1.6,19.2,725.5,808.4,613.74
2018,3,8,11,0,938.0,89.0,1.7,19.5,756.0,823.17,623.22
2018,3,8,11,15,944.5,89.0,1.8,19.65,774.0,826.24,625.18
2018,3,8,11,30,951.0,89.0,1.9,19.8,792.0,825.98,625.08
2018,3,8,11,45,954.5,88.5,2.0,19.95,801.0,819.54,620.87
2018,3,8,12,0,958.0,88.0,2.1,20.1,810.0,809.77,614.49
2018,3,8,12,15,959.5,87.5,2.15,20.15,811.0,795.2,604.72
2018,3,8,12,30,961.0,87.0,2.2,20.2,812.0,777.4,592.8
2018,3,8,12,45,960.5,86.0,2.25,20.2,804.5,754.56,577.51
2018,3,8,13,0,960.0,85.0,2.3,20.2,797.0,728.72,560.12
2018,3,8,13,15,913.5,100.5,2.3,20.15,766.5,686.36,528.89
2018,3,8,13,30,867.0,116.0,2.3,20.1,736.0,642.7,496.02
2018,3,8,13,45,605.5,194.0,2.25,20.0,620.0,532.98,411.99
2018,3,8,14,0,344.0,272.0,2.2,19.9,504.0,439.53,339.43
2018,3,8,14,15,503.5,213.5,2.15,19.75,536.0,449.2,347.47
2018,3,8,14,30,663.0,155.0,2.1,19.6,568.0,446.6,344.02
2018,3,8,14,45,779.0,116.0,2.05,19.5,573.5,431.71,329.28
2018,3,8,15,0,895.0,77.0,2.0,19.4,579.0,406.17,304.51
2018,3,8,15,15,877.0,74.5,2.0,19.4,534.5,355.06,260.3
2018,3,8,15,30,859.0,72.0,2.0,19.4,490.0,304.23,215.64
2018,3,8,15,45,834.5,69.5,1.85,18.85,442.0,248.62,167.42
2018,3,8,16,0,810.0,67.0,1.7,18.3,394.0,198.23,124.08
2018,3,8,16,15,690.5,73.0,1.55,17.55,326.0,142.0,82.67
2018,3,8,16,30,571.0,79.0,1.4,16.8,258.0,100.49,57.78
2018,3,8,16,45,554.0,66.5,1.25,16.05,214.0,57.51,35.17
2018,3,8,17,0,537.0,54.0,1.1,15.3,170.0,37.85,28.03
2018,3,8,17,15,471.5,45.5,1.15,14.65,127.0,33.45,23.86
2018,3,8,17,30,406.0,37.0,1.2,14.0,84.0,28.87,19.1
2018,3,8,17,45,223.0,23.0,1.2,13.4,47.0,18.37,4.38
2018,3,8,18,0,40.0,9.0,1.2,12.8,10.0,8.85,0.0
2018,3,8,18,15,20.0,4.5,1.2,12.6,5.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,9,6,15,40.0,5.0,1.2,10.85,5.5,0.0,0.0
2018,3,9,6,30,80.0,10.0,1.3,11.2,11.0,31.32,0.0
2018,3,9,6,45,236.0,22.0,1.4,11.55,44.0,110.33,31.36
2018,3,9,7,0,392.0,34.0,1.5,11.9,77.0,197.51,147.41
2018,3,9,7,15,468.0,42.5,1.4,12.45,121.5,255.06,201.12
2018,3,9,7,30,544.0,51.0,1.3,13.0,166.0,318.6,256.72
2018,3,9,7,45,627.0,54.5,1.2,13.5,221.5,385.01,312.64
2018,3,9,8,0,710.0,58.0,1.1,14.0,277.0,454.79,368.88
2018,3,9,8,15,746.0,62.5,1.2,14.55,328.0,505.95,409.43
2018,3,9,8,30,782.0,67.0,1.3,15.1,379.0,557.67,449.13
2018,3,9,8,45,761.5,81.0,1.35,15.6,416.0,584.51,468.21
2018,3,9,9,0,741.0,95.0,1.4,16.1,453.0,609.67,485.46
2018,3,9,9,15,756.0,102.5,1.5,16.4,496.5,646.38,511.93
2018,3,9,9,30,771.0,110.0,1.6,16.7,540.0,679.15,534.94
2018,3,9,9,45,826.0,101.0,1.7,17.0,590.0,723.48,565.37
2018,3,9,10,0,881.0,92.0,1.8,17.3,640.0,763.26,592.13
2018,3,9,10,15,871.5,101.0,1.8,17.45,666.0,779.5,601.65
2018,3,9,10,30,862.0,110.0,1.8,17.6,692.0,788.72,606.56
2018,3,9,10,45,792.5,144.0,1.75,17.75,694.0,774.09,594.57
2018,3,9,11,0,723.0,178.0,1.7,17.9,696.0,757.29,581.06
2018,3,9,11,15,779.5,159.0,1.8,18.05,729.0,778.56,596.46
2018,3,9,11,30,836.0,140.0,1.9,18.2,762.0,795.83,608.33
2018,3,9,11,45,723.5,186.0,1.95,18.35,728.5,748.75,574.13
2018,3,9,12,0,611.0,232.0,2.0,18.5,695.0,698.59,536.13
2018,3,9,12,15,465.0,287.0,2.05,18.55,639.5,631.52,485.14
2018,3,9,12,30,319.0,342.0,2.1,18.6,584.0,565.96,434.63
2018,3,9,12,45,302.5,344.0,2.15,18.65,571.5,546.25,420.27
2018,3,9,13,0,286.0,346.0,2.2,18.7,559.0,526.28,405.32
2018,3,9,13,15,330.5,329.0,2.2,18.55,570.5,527.87,407.49
2018,3,9,13,30,375.0,312.0,2.2,18.4,582.0,526.2,406.86
2018,3,9,13,45,367.0,303.0,2.15,18.25,560.0,497.7,385.34
2018,3,9,14,0,359.0,294.0,2.1,18.1,538.0,468.92,363.51
2018,3,9,14,15,298.5,291.0,2.05,17.9,487.5,418.69,325.04
2018,3,9,14,30,238.0,288.0,2.0,17.7,437.0,375.0,291.44
2018,3,9,14,45,211.0,272.0,2.0,17.55,398.5,336.52,261.8
2018,3,9,15,0,184.0,256.0,2.0,17.4,360.0,300.14,233.52
2018,3,9,15,15,171.5,236.0,2.0,17.4,327.0,267.46,207.63
2018,3,9,15,30,159.0,216.0,2.0,17.4,294.0,235.89,182.39
2018,3,9,15,45,169.5,193.0,1.95,16.8,268.5,208.41,159.88
2018,3,9,16,0,180.0,170.0,1.9,16.2,243.0,179.92,136.26
2018,3,9,16,15,185.5,148.0,1.8,15.65,214.5,150.54,112.26
2018,3,9,16,30,191.0,126.0,1.7,15.1,186.0,116.47,85.42
2018,3,9,16,45,161.0,105.0,1.6,14.55,149.5,90.29,68.33
2018,3,9,17,0,131.0,84.0,1.5,14.0,113.0,69.41,56.11
2018,3,9,17,15,101.5,63.5,1.5,13.55,82.5,53.43,41.55
2018,3,9,17,30,72.0,43.0,1.5,13.1,52.0,37.0,26.23
2018,3,9,17,45,47.5,26.5,1.45,12.7,31.0,23.15,8.47
2018,3,9,18,0,23.0,10.0,1.4,12.3,10.0,9.83,0.0
2018,3,9,18,15,11.5,5.0,1.35,12.15,5.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,6,15,0.0,1.0,0.85,11.05,1.0,0.0,0.0
2018,3,10,6,30,0.0,2.0,0.9,11.2,2.0,1.97,0.0
2018,3,10,6,45,0.0,4.5,0.9,11.35,4.5,4.33,0.0
2018,3,10,7,0,0.0,7.0,0.9,11.5,7.0,6.74,0.0
2018,3,10,7,15,0.0,8.5,1.0,11.7,8.5,8.19,1.34
2018,3,10,7,30,0.0,10.0,1.1,11.9,10.0,9.64,2.67
2018,3,10,7,45,0.0,41.5,1.2,12.1,41.5,40.07,28.97
2018,3,10,8,0,0.0,73.0,1.3,12.3,73.0,71.29,55.62
2018,3,10,8,15,0.5,93.0,1.35,12.55,93.0,91.82,72.81
2018,3,10,8,30,1.0,113.0,1.4,12.8,113.0,112.31,89.7
2018,3,10,8,45,0.5,86.0,1.4,13.05,86.0,83.7,65.39
2018,3,10,9,0,0.0,59.0,1.4,13.3,59.0,57.03,42.76
2018,3,10,9,15,0.0,49.0,1.45,13.5,49.0,47.35,34.48
2018,3,10,9,30,0.0,39.0,1.5,13.7,39.0,37.69,26.22
2018,3,10,9,45,0.0,51.0,1.5,13.95,51.0,49.31,35.85
2018,3,10,10,0,0.0,63.0,1.5,14.2,63.0,60.94,45.39
2018,3,10,10,15,0.5,77.0,1.65,14.3,77.5,74.89,56.82
2018,3,10,10,30,1.0,91.0,1.8,14.4,92.0,88.87,68.2
2018,3,10,10,45,1.5,92.0,1.9,14.55,93.0,90.25,69.18
2018,3,10,11,0,2.0,93.0,2.0,14.7,94.0,91.62,70.2
2018,3,10,11,15,3.5,136.5,2.05,14.85,139.0,135.29,105.59
2018,3,10,11,30,5.0,180.0,2.1,15.0,184.0,178.96,140.41
2018,3,10,11,45,5.5,178.0,2.15,15.15,182.5,177.15,138.73
2018,3,10,12,0,6.0,176.0,2.2,15.3,181.0,175.33,137.19
2018,3,10,12,15,3.5,151.5,2.15,15.35,154.5,149.42,116.36
2018,3,10,12,30,1.0,127.0,2.1,15.4,128.0,123.72,95.65
2018,3,10,12,45,1.0,116.5,2.05,15.4,117.5,113.49,87.47
2018,3,10,13,0,1.0,106.0,2.0,15.4,107.0,103.3,79.27
2018,3,10,13,15,0.5,94.5,2.0,15.3,95.0,91.84,70.04
2018,3,10,13,30,0.0,83.0,2.0,15.2,83.0,80.36,60.76
2018,3,10,13,45,0.0,87.5,1.95,15.1,87.5,84.71,64.44
2018,3,10,14,0,0.0,92.0,1.9,15.0,92.0,89.07,68.13
2018,3,10,14,15,0.0,93.5,1.85,14.9,93.5,90.51,69.46
2018,3,10,14,30,0.0,95.0,1.8,14.8,95.0,91.93,70.79
2018,3,10,14,45,0.0,88.5,1.8,14.7,88.5,85.64,65.8
2018,3,10,15,0,0.0,82.0,1.8,14.6,82.0,79.33,60.78
2018,3,10,15,15,0.0,86.0,1.8,14.6,86.0,83.2,64.18
2018,3,10,15,30,0.0,90.0,1.8,14.6,90.0,86.91,67.46
2018,3,10,15,45,0.0,86.5,1.6,14.35,86.5,83.46,64.86
2018,3,10,16,0,0.0,83.0,1.4,14.1,83.0,79.97,62.19
2018,3,10,16,15,0.0,64.0,1.25,13.85,64.0,61.86,47.14
2018,3,10,16,30,0.0,45.0,1.1,13.6,45.0,43.46,31.65
2018,3,10,16,45,0.0,26.5,1.0,13.4,26.5,25.57,16.37
2018,3,10,17,0,0.0,8.0,0.9,13.2,8.0,7.71,1.3
2018,3,10,17,15,0.0,7.0,0.9,13.05,7.0,6.74,0.36
2018,3,10,17,30,0.0,6.0,0.9,12.9,6.0,5.78,0.0
2018,3,10,17,45,2.5,4.0,0.9,12.8,4.0,3.88,0.0
2018,3,10,18,0,5.0,2.0,0.9,12.7,2.0,1.97,0.0
2018,3,10,18,15,2.5,1.0,0.95,12.65,1.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,3,11,6,15,54.5,6.5,1.8,9.7,7.5,0.0,0.0
2018,3,11,6,30,109.0,13.0,1.8,10.0,15.0,43.0,0.0
2018,3,11,6,45,256.0,25.5,1.8,10.25,50.5,124.97,64.46
2018,3,11,7,0,403.0,38.0,1.8,10.5,86.0,209.58,160.31
2018,3,11,7,15,496.0,46.0,1.75,10.95,135.0,275.15,219.98
2018,3,11,7,30,589.0,54.0,1.7,11.4,184.0,347.95,283.42
2018,3,11,7,45,646.5,59.0,1.7,11.8,236.0,406.12,333.43
2018,3,11,8,0,704.0,64.0,1.7,12.2,288.0,465.17,382.28
2018,3,11,8,15,742.5,68.0,1.6,12.85,340.0,517.35,423.04
2018,3,11,8,30,781.0,72.0,1.5,13.5,392.0,570.21,462.56
2018,3,11,8,45,808.0,75.0,1.4,14.15,441.0,614.83,494.25
2018,3,11,9,0,835.0,78.0,1.3,14.8,490.0,658.67,524.16
2018,3,11,9,15,856.0,80.0,1.2,15.5,535.0,696.07,546.98
2018,3,11,9,30,877.0,82.0,1.1,16.2,580.0,728.01,565.29
2018,3,11,9,45,893.5,82.5,1.0,16.9,619.0,756.8,580.92
2018,3,11,10,0,910.0,83.0,0.9,17.6,658.0,783.23,594.55
2018,3,11,10,15,919.5,84.5,0.85,18.0,690.0,802.77,604.66
2018,3,11,10,30,929.0,86.0,0.8,18.4,722.0,819.35,612.79
2018,3,11,10,45,935.0,87.5,0.75,18.8,747.0,830.07,617.05
2018,3,11,11,0,941.0,89.0,0.7,19.2,772.0,837.54,619.3
2018,3,11,11,15,945.0,90.0,0.7,19.4,789.0,839.6,619.47
2018,3,11,11,30,949.0,91.0,0.7,19.6,806.0,838.32,617.67
2018,3,11,11,45,950.5,92.0,0.75,19.85,814.5,831.73,613.3
2018,3,11,12,0,952.0,93.0,0.8,20.1,823.0,821.82,606.91
2018,3,11,12,15,851.0,139.0,0.85,20.2,792.0,778.28,578.6
2018,3,11,12,30,750.0,185.0,0.9,20.3,761.0,732.67,547.32
2018,3,11,12,45,785.0,167.0,0.95,20.4,764.5,721.07,540.63
2018,3,11,13,0,820.0,149.0,1.0,20.5,768.0,706.2,531.01
2018,3,11,13,15,722.5,184.5,1.0,20.5,721.5,650.85,490.52
2018,3,11,13,30,625.0,220.0,1.0,20.5,675.0,598.91,452.33
2018,3,11,13,45,630.5,209.0,1.0,20.45,655.0,568.2,430.44
2018,3,11,14,0,636.0,198.0,1.0,20.4,635.0,535.62,406.45
2018,3,11,14,15,625.0,191.0,1.05,20.2,604.5,496.46,377.52
2018,3,11,14,30,614.0,184.0,1.1,20.0,574.0,456.89,347.49
2018,3,11,14,45,511.5,202.0,1.1,19.85,514.0,400.04,303.8
2018,3,11,15,0,409.0,220.0,1.1,19.7,454.0,350.92,266.0
2018,3,11,15,15,473.5,183.5,1.1,19.7,434.5,318.85,238.73
2018,3,11,15,30,538.0,147.0,1.1,19.7,415.0,280.47,204.92
2018,3,11,15,45,508.0,138.0,1.2,19.0,371.0,236.55,168.96
2018,3,11,16,0,478.0,129.0,1.3,18.3,327.0,195.13,135.17
2018,3,11,16,15,455.0,114.0,1.3,17.7,283.0,152.35,101.0
2018,3,11,16,30,432.0,99.0,1.3,17.1,239.0,111.81,71.26
2018,3,11,16,45,430.0,82.0,1.3,16.5,200.5,72.66,47.25
2018,3,11,17,0,428.0,65.0,1.3,15.9,162.0,46.93,36.0
2018,3,11,17,15,349.0,53.5,1.25,15.4,119.0,39.77,29.4
2018,3,11,17,30,270.0,42.0,1.2,14.9,76.0,32.11,22.04
2018,3,11,17,45,174.5,28.0,1.1,14.4,46.0,21.95,9.59
2018,3,11,18,0,79.0,14.0,1.0,13.9,16.0,13.76,0.0
2018,3,11,18,15,39.5,7.0,0.9,13.75,8.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,12,6,15,5.5,3.0,1.75,11.7,3.0,0.0,0.0
2018,3,12,6,30,11.0,6.0,1.9,12.4,6.0,9.0,0.0
2018,3,12,6,45,7.0,18.5,2.1,13.1,18.5,20.92,7.97
2018,3,12,7,0,3.0,31.0,2.3,13.8,31.0,31.23,20.09
2018,3,12,7,15,9.5,49.5,2.45,14.4,51.5,53.41,39.32
2018,3,12,7,30,16.0,68.0,2.6,15.0,72.0,79.1,61.4
2018,3,12,7,45,188.5,84.5,2.75,15.55,145.0,196.34,160.67
2018,3,12,8,0,361.0,101.0,2.9,16.1,218.0,323.34,265.84
2018,3,12,8,15,355.5,96.5,3.05,16.5,227.5,326.53,268.7
2018,3,12,8,30,350.0,92.0,3.2,16.9,237.0,328.51,270.53
2018,3,12,8,45,313.0,136.5,3.4,17.35,277.5,365.14,298.06
2018,3,12,9,0,276.0,181.0,3.6,17.8,318.0,388.81,314.69
2018,3,12,9,15,349.0,184.5,3.65,18.1,374.0,449.11,362.19
2018,3,12,9,30,422.0,188.0,3.7,18.4,430.0,520.13,416.68
2018,3,12,9,45,380.5,226.5,3.8,18.65,455.5,529.28,421.05
2018,3,12,10,0,339.0,265.0,3.9,18.9,481.0,543.13,428.97
2018,3,12,10,15,508.0,221.5,3.9,19.1,563.0,636.81,501.92
2018,3,12,10,30,677.0,178.0,3.9,19.3,645.0,729.05,571.7
2018,3,12,10,45,618.0,205.0,3.9,19.5,642.5,712.05,556.12
2018,3,12,11,0,559.0,232.0,3.9,19.7,640.0,689.84,537.51
2018,3,12,11,15,354.0,287.0,3.9,19.8,547.5,575.44,448.17
2018,3,12,11,30,149.0,342.0,3.9,19.9,455.0,461.44,357.48
2018,3,12,11,45,140.0,348.5,3.85,20.0,455.5,457.21,353.98
2018,3,12,12,0,131.0,355.0,3.8,20.1,456.0,452.53,349.77
2018,3,12,12,15,152.0,356.0,3.8,20.1,473.5,464.65,359.24
2018,3,12,12,30,173.0,357.0,3.8,20.1,491.0,475.5,367.66
2018,3,12,12,45,122.0,338.5,3.8,20.1,432.5,415.15,321.23
2018,3,12,13,0,71.0,320.0,3.8,20.1,374.0,356.51,275.91
2018,3,12,13,15,90.5,324.5,3.75,20.0,391.5,369.81,286.73
2018,3,12,13,30,110.0,329.0,3.7,19.9,409.0,380.81,295.48
2018,3,12,13,45,129.5,327.5,3.65,19.8,419.0,384.6,298.7
2018,3,12,14,0,149.0,326.0,3.6,19.7,429.0,386.57,300.42
2018,3,12,14,15,119.0,307.0,3.55,19.5,387.0,345.47,268.9
2018,3,12,14,30,89.0,288.0,3.5,19.3,345.0,309.36,241.21
2018,3,12,14,45,54.0,242.0,3.45,19.15,276.0,247.81,193.6
2018,3,12,15,0,19.0,196.0,3.4,19.0,207.0,192.7,150.68
2018,3,12,15,15,45.0,199.0,3.4,19.0,222.5,198.58,155.31
2018,3,12,15,30,71.0,202.0,3.4,19.0,238.0,204.31,159.33
2018,3,12,15,45,50.0,158.0,3.25,18.35,182.0,156.65,121.87
2018,3,12,16,0,29.0,114.0,3.1,17.7,126.0,111.18,85.87
2018,3,12,16,15,14.5,75.5,2.95,17.25,81.5,73.27,55.36
2018,3,12,16,30,0.0,37.0,2.8,16.8,37.0,35.72,24.65
2018,3,12,16,45,0.0,23.0,2.7,16.35,23.0,22.19,13.23
2018,3,12,17,0,0.0,9.0,2.6,15.9,9.0,8.67,2.08
2018,3,12,17,15,0.0,12.5,2.6,15.6,12.5,12.05,4.99
2018,3,12,17,30,0.0,16.0,2.6,15.3,16.0,15.43,7.68
2018,3,12,17,45,0.0,10.5,2.6,15.0,10.5,10.12,1.67
2018,3,12,18,0,0.0,5.0,2.6,14.7,5.0,4.91,0.0
2018,3,12,18,15,0.0,2.5,2.65,14.6,2.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,2.0,13.7,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.2,14.0,2.0,1.97,0.0
2018,3,13,6,45,0.0,4.0,2.4,14.3,4.0,3.85,0.0
2018,3,13,7,0,0.0,6.0,2.6,14.6,6.0,5.78,0.0
2018,3,13,7,15,0.0,8.5,2.75,14.8,8.5,8.19,1.27
2018,3,13,7,30,0.0,11.0,2.9,15.0,11.0,10.6,3.39
2018,3,13,7,45,0.0,14.0,3.05,15.2,14.0,13.5,5.89
2018,3,13,8,0,0.0,17.0,3.2,15.4,17.0,16.4,8.36
2018,3,13,8,15,0.0,23.5,3.4,15.55,23.5,22.68,13.67
2018,3,13,8,30,0.0,30.0,3.6,15.7,30.0,28.96,18.92
2018,3,13,8,45,0.5,79.0,3.8,15.85,79.5,76.72,58.92
2018,3,13,9,0,1.0,128.0,4.0,16.0,129.0,126.34,99.71
2018,3,13,9,15,4.0,155.0,4.1,16.05,157.5,155.65,123.4
2018,3,13,9,30,7.0,182.0,4.2,16.1,186.0,185.03,146.92
2018,3,13,9,45,12.5,202.0,4.3,16.15,210.0,209.09,166.04
2018,3,13,10,0,18.0,222.0,4.4,16.2,234.0,233.22,185.1
2018,3,13,10,15,34.5,261.5,4.4,16.15,285.0,292.25,231.99
2018,3,13,10,30,51.0,301.0,4.4,16.1,336.0,345.38,273.53
2018,3,13,10,45,51.5,311.0,4.45,16.05,347.5,354.63,280.26
2018,3,13,11,0,52.0,321.0,4.5,16.0,359.0,363.63,286.96
2018,3,13,11,15,56.5,332.0,4.45,15.95,374.0,376.55,296.73
2018,3,13,11,30,61.0,343.0,4.4,15.9,389.0,389.1,306.22
2018,3,13,11,45,56.5,337.5,4.35,15.9,380.5,377.68,297.01
2018,3,13,12,0,52.0,332.0,4.3,15.9,372.0,366.31,287.96
2018,3,13,12,15,77.0,332.5,4.2,15.8,392.0,383.14,301.65
2018,3,13,12,30,102.0,333.0,4.1,15.7,412.0,400.73,315.74
2018,3,13,12,45,185.0,322.0,4.05,15.65,463.5,444.8,351.64
2018,3,13,13,0,268.0,311.0,4.0,15.6,515.0,484.94,383.82
2018,3,13,13,15,283.0,306.5,3.9,15.55,518.0,480.21,380.01
2018,3,13,13,30,298.0,302.0,3.8,15.5,521.0,473.84,375.02
2018,3,13,13,45,206.5,289.5,3.7,15.45,439.0,396.3,313.89
2018,3,13,14,0,115.0,277.0,3.6,15.4,357.0,323.95,256.52
2018,3,13,14,15,124.0,251.0,3.5,15.35,333.5,298.56,236.92
2018,3,13,14,30,133.0,225.0,3.4,15.3,310.0,272.52,216.35
2018,3,13,14,45,185.0,203.0,3.35,15.25,314.0,264.84,209.97
2018,3,13,15,0,237.0,181.0,3.3,15.2,318.0,255.36,201.27
2018,3,13,15,15,190.0,181.5,3.3,15.2,286.0,226.45,177.56
2018,3,13,15,30,143.0,182.0,3.3,15.2,254.0,205.53,160.81
2018,3,13,15,45,138.5,172.5,3.15,14.95,236.5,186.93,145.3
2018,3,13,16,0,134.0,163.0,3.0,14.7,219.0,168.44,129.94
2018,3,13,16,15,133.5,135.0,2.75,14.4,185.0,136.17,103.29
2018,3,13,16,30,133.0,107.0,2.5,14.1,151.0,104.29,77.51
2018,3,13,16,45,102.0,61.0,2.25,13.75,91.5,53.26,37.56
2018,3,13,17,0,71.0,15.0,2.0,13.4,32.0,10.17,3.49
2018,3,13,17,15,228.5,29.0,1.9,12.9,63.0,18.76,11.11
2018,3,13,17,30,386.0,43.0,1.8,12.4,94.0,33.59,23.71
2018,3,13,17,45,244.5,29.5,1.7,11.9,56.5,23.93,12.47
2018,3,13,18,0,103.0,16.0,1.6,11.4,19.0,15.73,0.0
2018,3,13,18,15,51.5,8.0,1.6,11.3,9.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
