Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,11,0,933.0,110.0,0.9,20.8,878.0,933.62,675.87
2018,4,3,11,15,936.5,110.5,0.95,20.95,893.0,933.39,675.64
2018,4,3,11,30,940.0,111.0,1.0,21.1,908.0,929.87,673.5
2018,4,3,11,45,941.5,111.5,1.05,21.25,915.0,921.33,668.3
2018,4,3,12,0,943.0,112.0,1.1,21.4,922.0,909.55,661.16
2018,4,3,12,15,939.0,114.0,1.15,21.5,919.5,891.49,650.18
2018,4,3,12,30,935.0,116.0,1.2,21.6,917.0,870.49,637.35
2018,4,3,12,45,927.5,118.5,1.2,21.65,905.5,844.38,620.62
2018,4,3,13,0,920.0,121.0,1.2,21.7,894.0,815.75,602.24
2018,4,3,13,15,916.0,119.5,1.25,21.65,875.5,783.54,582.24
2018,4,3,13,30,912.0,118.0,1.3,21.6,857.0,748.98,560.46
2018,4,3,13,45,905.5,116.5,1.3,21.55,831.0,710.59,534.07
2018,4,3,14,0,899.0,115.0,1.3,21.5,805.0,670.35,505.38
2018,4,3,14,15,889.0,113.0,1.4,21.35,771.5,625.94,473.98
2018,4,3,14,30,879.0,111.0,1.5,21.2,738.0,580.35,440.63
2018,4,3,14,45,866.5,108.5,1.55,21.1,698.0,529.17,401.76
2018,4,3,15,0,854.0,106.0,1.6,21.0,658.0,480.13,363.14
2018,4,3,15,15,836.0,103.0,1.6,21.0,612.5,428.18,320.86
2018,4,3,15,30,818.0,100.0,1.6,21.0,567.0,376.78,277.87
2018,4,3,15,45,793.0,97.0,1.75,20.4,517.0,324.05,233.87
2018,4,3,16,0,768.0,94.0,1.9,19.8,467.0,273.1,190.39
2018,4,3,16,15,733.0,89.5,1.9,19.25,413.5,217.26,143.31
2018,4,3,16,30,698.0,85.0,1.9,18.7,360.0,167.98,102.99
2018,4,3,16,45,615.5,83.0,1.9,18.1,299.5,119.86,69.27
2018,4,3,17,0,533.0,81.0,1.9,17.5,239.0,80.7,48.52
2018,4,3,17,15,444.5,70.0,1.85,16.65,183.5,49.93,38.6
2018,4,3,17,30,356.0,59.0,1.8,15.8,128.0,43.51,32.79
2018,4,3,17,45,293.5,47.5,1.7,14.95,92.5,36.07,25.77
2018,4,3,18,0,231.0,36.0,1.6,14.1,57.0,28.24,17.09
2018,4,3,18,15,125.5,20.5,1.65,13.75,31.0,20.15,0.0
2018,4,3,18,30,20.0,5.0,1.7,13.4,5.0,0.0,0.0
2018,4,3,18,45,10.0,2.5,1.7,13.0,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,4,5,45,7.0,6.5,1.15,11.65,6.5,0.0,0.0
2018,4,4,6,0,14.0,13.0,1.1,11.9,13.0,16.85,0.0
2018,4,4,6,15,24.0,29.5,1.1,12.25,32.0,42.07,25.38
2018,4,4,6,30,34.0,46.0,1.1,12.6,51.0,64.31,47.66
2018,4,4,6,45,94.0,67.0,1.1,13.0,88.0,120.38,95.7
2018,4,4,7,0,154.0,88.0,1.1,13.4,125.0,182.8,148.85
2018,4,4,7,15,148.0,112.0,1.1,13.9,154.5,205.84,168.34
2018,4,4,7,30,142.0,136.0,1.1,14.4,184.0,234.26,191.36
2018,4,4,7,45,249.0,148.0,1.1,14.9,249.5,324.02,264.27
2018,4,4,8,0,356.0,160.0,1.1,15.4,315.0,414.58,335.25
2018,4,4,8,15,409.0,170.0,1.1,15.95,368.5,481.57,385.04
2018,4,4,8,30,462.0,180.0,1.1,16.5,422.0,542.81,429.41
2018,4,4,8,45,474.0,194.0,1.15,17.05,462.5,579.64,454.5
2018,4,4,9,0,486.0,208.0,1.2,17.6,503.0,615.55,478.66
2018,4,4,9,15,567.5,196.5,1.25,18.05,564.0,678.34,523.47
2018,4,4,9,30,649.0,185.0,1.3,18.5,625.0,746.75,570.81
2018,4,4,9,45,585.0,223.5,1.4,18.9,636.0,740.52,563.07
2018,4,4,10,0,521.0,262.0,1.5,19.3,647.0,732.97,555.11
2018,4,4,10,15,422.5,300.0,1.55,19.35,620.5,690.63,522.63
2018,4,4,10,30,324.0,338.0,1.6,19.4,594.0,638.17,483.14
2018,4,4,10,45,313.5,359.0,1.65,19.45,612.5,649.2,490.38
2018,4,4,11,0,303.0,380.0,1.7,19.5,631.0,658.61,495.97
2018,4,4,11,15,303.5,389.5,1.6,19.35,644.5,664.48,499.02
2018,4,4,11,30,304.0,399.0,1.5,19.2,658.0,669.03,501.18
2018,4,4,11,45,298.0,406.0,1.4,19.05,661.5,664.22,496.77
2018,4,4,12,0,292.0,413.0,1.3,18.9,665.0,658.34,491.73
2018,4,4,12,15,292.5,412.5,1.3,18.85,664.5,649.58,485.67
2018,4,4,12,30,293.0,412.0,1.3,18.8,664.0,639.83,478.97
2018,4,4,12,45,372.0,377.0,1.25,18.75,693.0,658.02,493.55
2018,4,4,13,0,451.0,342.0,1.2,18.7,722.0,671.99,504.62
2018,4,4,13,15,444.5,337.5,1.3,18.8,705.5,646.18,486.95
2018,4,4,13,30,438.0,333.0,1.4,18.9,689.0,619.62,468.83
2018,4,4,13,45,419.5,328.0,1.55,18.95,660.5,584.02,444.14
2018,4,4,14,0,401.0,323.0,1.7,19.0,632.0,550.67,420.53
2018,4,4,14,15,364.5,317.0,1.85,19.0,589.0,504.95,387.28
2018,4,4,14,30,328.0,311.0,2.0,19.0,546.0,461.44,355.11
2018,4,4,14,45,337.0,290.5,2.15,18.95,520.5,430.53,332.18
2018,4,4,15,0,346.0,270.0,2.3,18.9,495.0,398.47,307.58
2018,4,4,15,15,449.5,220.0,2.3,18.9,491.0,374.6,287.65
2018,4,4,15,30,553.0,170.0,2.3,18.9,487.0,343.8,260.35
2018,4,4,15,45,471.0,172.5,2.3,18.45,426.0,290.74,217.88
2018,4,4,16,0,389.0,175.0,2.3,18.0,365.0,245.46,182.06
2018,4,4,16,15,259.0,159.5,2.15,17.5,280.0,187.82,139.03
2018,4,4,16,30,129.0,144.0,2.0,17.0,195.0,144.14,108.73
2018,4,4,16,45,144.5,129.0,1.85,16.5,178.5,123.95,92.28
2018,4,4,17,0,160.0,114.0,1.7,16.0,162.0,101.93,75.96
2018,4,4,17,15,98.5,92.5,1.6,15.45,120.0,76.09,61.84
2018,4,4,17,30,37.0,71.0,1.5,14.9,78.0,62.48,49.6
2018,4,4,17,45,22.5,51.0,1.4,14.3,55.0,45.64,34.2
2018,4,4,18,0,8.0,31.0,1.3,13.7,32.0,29.08,18.09
2018,4,4,18,15,7.5,17.5,1.25,13.55,18.0,17.2,0.0
2018,4,4,18,30,7.0,4.0,1.2,13.4,4.0,3.93,0.0
2018,4,4,18,45,3.5,2.0,1.2,13.2,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,5,5,45,5.0,5.0,1.25,10.75,5.0,0.0,0.0
2018,4,5,6,0,10.0,10.0,1.2,11.0,10.0,12.78,0.0
2018,4,5,6,15,5.0,20.5,1.3,11.6,20.5,21.51,10.87
2018,4,5,6,30,0.0,31.0,1.4,12.2,31.0,29.94,19.5
2018,4,5,6,45,0.0,38.0,1.5,12.75,38.0,36.7,25.67
2018,4,5,7,0,0.0,45.0,1.6,13.3,45.0,43.46,31.63
2018,4,5,7,15,45.0,74.0,1.5,13.85,89.5,99.82,80.02
2018,4,5,7,30,90.0,103.0,1.4,14.4,134.0,165.26,135.05
2018,4,5,7,45,133.5,135.0,1.35,14.95,189.5,230.79,188.69
2018,4,5,8,0,177.0,167.0,1.3,15.5,245.0,298.98,242.86
2018,4,5,8,15,113.5,165.5,1.1,15.8,217.5,257.48,207.32
2018,4,5,8,30,50.0,164.0,0.9,16.1,190.0,204.62,162.93
2018,4,5,8,45,176.5,212.0,0.75,16.35,317.5,360.22,286.59
2018,4,5,9,0,303.0,260.0,0.6,16.6,445.0,523.17,406.49
2018,4,5,9,15,282.5,284.5,0.55,17.05,466.5,538.48,412.87
2018,4,5,9,30,262.0,309.0,0.5,17.5,488.0,551.59,419.16
2018,4,5,9,45,264.0,327.5,0.45,17.9,516.0,575.17,433.43
2018,4,5,10,0,266.0,346.0,0.4,18.3,544.0,597.61,446.56
2018,4,5,10,15,303.5,350.0,0.5,18.85,584.5,634.41,472.03
2018,4,5,10,30,341.0,354.0,0.6,19.4,625.0,670.79,496.79
2018,4,5,10,45,422.5,323.0,0.7,19.9,668.0,714.79,528.16
2018,4,5,11,0,504.0,292.0,0.8,20.4,711.0,752.27,554.86
2018,4,5,11,15,416.0,330.0,1.0,20.45,680.0,708.65,524.52
2018,4,5,11,30,328.0,368.0,1.2,20.5,649.0,659.69,490.58
2018,4,5,11,45,475.5,325.5,1.35,20.55,735.5,741.71,551.96
2018,4,5,12,0,623.0,283.0,1.5,20.6,822.0,815.6,605.51
2018,4,5,12,15,459.5,344.5,1.75,20.35,741.5,725.28,541.87
2018,4,5,12,30,296.0,406.0,2.0,20.1,661.0,637.28,478.93
2018,4,5,12,45,218.5,413.5,2.25,19.85,600.5,572.02,432.89
2018,4,5,13,0,141.0,421.0,2.5,19.6,540.0,511.03,388.46
2018,4,5,13,15,125.5,409.0,2.5,19.3,513.5,481.1,367.17
2018,4,5,13,30,110.0,397.0,2.5,19.0,487.0,453.3,347.08
2018,4,5,13,45,113.0,384.0,2.55,18.75,474.0,437.05,335.89
2018,4,5,14,0,116.0,371.0,2.6,18.5,461.0,418.03,322.47
2018,4,5,14,15,117.0,355.5,2.6,18.25,443.0,397.14,307.37
2018,4,5,14,30,118.0,340.0,2.6,18.0,425.0,376.07,291.97
2018,4,5,14,45,150.0,320.5,2.6,17.75,422.5,366.96,285.7
2018,4,5,15,0,182.0,301.0,2.6,17.5,420.0,354.88,276.64
2018,4,5,15,15,202.0,278.0,2.6,17.5,401.5,331.82,258.37
2018,4,5,15,30,222.0,255.0,2.6,17.5,383.0,306.76,238.0
2018,4,5,15,45,168.0,232.0,2.45,16.9,324.0,256.74,199.31
2018,4,5,16,0,114.0,209.0,2.3,16.3,265.0,212.25,165.23
2018,4,5,16,15,118.5,185.5,2.2,16.0,238.0,185.13,143.14
2018,4,5,16,30,123.0,162.0,2.1,15.7,211.0,157.68,120.66
2018,4,5,16,45,144.5,139.5,1.95,15.45,189.0,132.4,99.58
2018,4,5,17,0,166.0,117.0,1.8,15.2,167.0,105.02,78.42
2018,4,5,17,15,144.5,95.5,1.75,14.85,133.0,78.27,63.92
2018,4,5,17,30,123.0,74.0,1.7,14.5,99.0,61.81,49.13
2018,4,5,17,45,88.5,54.5,1.65,14.2,69.5,46.29,34.83
2018,4,5,18,0,54.0,35.0,1.6,13.9,40.0,30.37,19.37
2018,4,5,18,15,32.0,19.5,1.55,13.75,22.0,17.18,0.0
2018,4,5,18,30,10.0,4.0,1.5,13.6,4.0,3.93,0.0
2018,4,5,18,45,5.0,2.0,1.5,13.45,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,6,5,45,1.5,5.0,1.1,13.1,5.0,4.91,0.0
2018,4,6,6,0,3.0,10.0,1.1,13.2,10.0,10.54,0.0
2018,4,6,6,15,2.0,23.0,1.2,13.35,23.0,22.91,12.25
2018,4,6,6,30,1.0,36.0,1.3,13.5,36.0,35.47,24.07
2018,4,6,6,45,3.5,49.0,1.35,13.7,49.5,49.57,36.49
2018,4,6,7,0,6.0,62.0,1.4,13.9,63.0,63.83,48.89
2018,4,6,7,15,3.0,47.0,1.45,14.15,47.5,47.0,34.64
2018,4,6,7,30,0.0,32.0,1.5,14.4,32.0,30.89,20.8
2018,4,6,7,45,1.0,61.0,1.55,14.7,61.5,59.57,45.04
2018,4,6,8,0,2.0,90.0,1.6,15.0,91.0,88.8,69.28
2018,4,6,8,15,10.5,123.0,1.65,15.25,128.5,128.15,101.68
2018,4,6,8,30,19.0,156.0,1.7,15.5,166.0,168.18,134.01
2018,4,6,8,45,43.5,202.5,1.8,15.7,228.5,241.78,193.05
2018,4,6,9,0,68.0,249.0,1.9,15.9,291.0,311.22,247.31
2018,4,6,9,15,65.0,272.0,2.0,16.15,314.5,333.44,263.28
2018,4,6,9,30,62.0,295.0,2.1,16.4,338.0,355.13,278.9
2018,4,6,9,45,51.5,285.5,2.15,16.65,322.5,335.19,262.52
2018,4,6,10,0,41.0,276.0,2.2,16.9,307.0,315.26,246.36
2018,4,6,10,15,31.5,273.0,2.3,17.15,297.5,302.94,236.11
2018,4,6,10,30,22.0,270.0,2.4,17.4,288.0,284.81,221.41
2018,4,6,10,45,20.0,258.5,2.45,17.65,275.0,271.05,210.41
2018,4,6,11,0,18.0,247.0,2.5,17.9,262.0,257.4,199.51
2018,4,6,11,15,20.0,257.5,2.55,18.0,274.5,272.91,211.35
2018,4,6,11,30,22.0,268.0,2.6,18.1,287.0,284.02,219.7
2018,4,6,11,45,22.5,287.5,2.65,18.2,307.0,302.49,233.59
2018,4,6,12,0,23.0,307.0,2.7,18.3,327.0,320.59,247.15
2018,4,6,12,15,24.5,313.5,2.75,18.2,335.0,326.45,251.68
2018,4,6,12,30,26.0,320.0,2.8,18.1,343.0,332.06,256.11
2018,4,6,12,45,27.5,325.5,2.8,18.0,349.5,336.44,259.6
2018,4,6,13,0,29.0,331.0,2.8,17.9,356.0,340.53,262.91
2018,4,6,13,15,39.5,332.5,2.8,17.75,365.5,347.18,268.55
2018,4,6,13,30,50.0,334.0,2.8,17.6,375.0,352.98,273.54
2018,4,6,13,45,49.5,324.0,2.75,17.45,363.5,339.87,263.84
2018,4,6,14,0,49.0,314.0,2.7,17.3,352.0,326.75,254.18
2018,4,6,14,15,32.5,276.0,2.7,17.2,301.0,278.79,217.39
2018,4,6,14,30,16.0,238.0,2.7,17.1,250.0,235.34,183.82
2018,4,6,14,45,17.0,226.0,2.65,17.0,238.0,223.3,174.85
2018,4,6,15,0,18.0,214.0,2.6,16.9,226.0,211.17,165.66
2018,4,6,15,15,19.0,202.0,2.6,16.9,214.0,198.92,156.27
2018,4,6,15,30,20.0,190.0,2.6,16.9,202.0,186.54,146.71
2018,4,6,15,45,13.5,150.0,2.55,16.75,157.5,146.59,115.01
2018,4,6,16,0,7.0,110.0,2.5,16.6,113.0,107.21,83.4
2018,4,6,16,15,54.5,113.0,2.45,16.5,135.0,116.52,89.59
2018,4,6,16,30,102.0,116.0,2.4,16.4,157.0,118.42,89.16
2018,4,6,16,45,86.5,98.0,2.35,16.25,129.5,94.86,70.64
2018,4,6,17,0,71.0,80.0,2.3,16.1,102.0,73.14,54.18
2018,4,6,17,15,52.5,56.5,2.15,15.9,71.0,49.42,38.31
2018,4,6,17,30,34.0,33.0,2.0,15.7,40.0,29.95,20.9
2018,4,6,17,45,25.5,26.5,1.85,15.5,31.0,24.25,15.55
2018,4,6,18,0,17.0,20.0,1.7,15.3,22.0,19.46,10.46
2018,4,6,18,15,8.5,11.5,1.6,15.25,12.5,11.18,0.0
2018,4,6,18,30,0.0,3.0,1.5,15.2,3.0,2.95,0.0
2018,4,6,18,45,0.0,1.5,1.45,15.1,1.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,4,7,5,45,37.5,6.0,2.5,14.5,8.0,15.54,0.0
2018,4,7,6,0,75.0,12.0,2.7,14.6,16.0,43.16,0.0
2018,4,7,6,15,57.5,11.5,2.8,14.6,16.5,41.38,26.26
2018,4,7,6,30,40.0,11.0,2.9,14.6,17.0,30.09,19.3
2018,4,7,6,45,20.0,13.0,2.95,14.6,16.0,22.67,13.68
2018,4,7,7,0,0.0,15.0,3.0,14.6,15.0,14.46,6.73
2018,4,7,7,15,0.0,23.0,2.95,14.65,23.0,22.19,13.36
2018,4,7,7,30,0.0,31.0,2.9,14.7,31.0,29.92,19.93
2018,4,7,7,45,0.5,54.5,2.85,14.7,54.5,52.97,39.42
2018,4,7,8,0,1.0,78.0,2.8,14.7,78.0,76.09,58.71
2018,4,7,8,15,34.0,137.5,2.85,15.05,155.5,164.41,132.43
2018,4,7,8,30,67.0,197.0,2.9,15.4,233.0,253.44,204.52
2018,4,7,8,45,178.5,229.5,2.9,15.7,337.0,382.25,308.18
2018,4,7,9,0,290.0,262.0,2.9,16.0,441.0,517.1,412.4
2018,4,7,9,15,460.5,229.0,2.95,16.35,536.5,632.72,501.31
2018,4,7,9,30,631.0,196.0,3.0,16.7,632.0,750.22,588.9
2018,4,7,9,45,739.5,165.5,3.05,17.05,702.0,819.44,636.9
2018,4,7,10,0,848.0,135.0,3.1,17.4,772.0,886.65,681.91
2018,4,7,10,15,819.5,154.0,3.15,17.6,789.5,889.35,681.94
2018,4,7,10,30,791.0,173.0,3.2,17.8,807.0,888.12,679.94
2018,4,7,10,45,599.5,258.0,3.2,17.95,746.0,809.4,621.36
2018,4,7,11,0,408.0,343.0,3.2,18.1,685.0,721.7,553.07
2018,4,7,11,15,422.0,352.5,3.25,18.15,711.5,738.86,565.65
2018,4,7,11,30,436.0,362.0,3.3,18.2,738.0,754.12,576.17
2018,4,7,11,45,586.0,295.0,3.4,18.3,804.0,810.14,620.1
2018,4,7,12,0,736.0,228.0,3.5,18.4,870.0,862.01,659.98
2018,4,7,12,15,661.5,265.0,3.55,18.35,841.0,820.15,628.39
2018,4,7,12,30,587.0,302.0,3.6,18.3,812.0,778.27,597.04
2018,4,7,12,45,732.5,228.5,3.7,18.3,857.5,806.61,621.66
2018,4,7,13,0,878.0,155.0,3.8,18.3,903.0,826.21,637.27
2018,4,7,13,15,857.5,160.0,3.8,18.2,878.0,788.27,610.81
2018,4,7,13,30,837.0,165.0,3.8,18.1,853.0,749.13,582.68
2018,4,7,13,45,813.5,168.0,3.8,18.05,820.0,705.2,550.0
2018,4,7,14,0,790.0,171.0,3.8,18.0,787.0,659.08,515.24
2018,4,7,14,15,760.5,171.5,3.85,17.85,744.0,608.43,476.8
2018,4,7,14,30,731.0,172.0,3.9,17.7,701.0,558.55,438.14
2018,4,7,14,45,733.0,158.5,3.9,17.6,664.5,513.13,402.1
2018,4,7,15,0,735.0,145.0,3.9,17.5,628.0,466.38,363.99
2018,4,7,15,15,736.5,133.5,3.9,17.5,589.5,420.01,324.89
2018,4,7,15,30,738.0,122.0,3.9,17.5,551.0,372.59,283.86
2018,4,7,15,45,743.5,115.0,3.9,17.05,515.5,329.45,245.45
2018,4,7,16,0,749.0,108.0,3.9,16.6,480.0,285.07,205.19
2018,4,7,16,15,712.0,103.0,3.8,16.25,425.5,232.34,159.48
2018,4,7,16,30,675.0,98.0,3.7,15.9,371.0,183.16,118.15
2018,4,7,16,45,629.0,91.5,3.6,15.55,317.5,135.51,81.73
2018,4,7,17,0,583.0,85.0,3.5,15.2,264.0,92.84,55.24
2018,4,7,17,15,509.0,77.0,3.35,14.7,211.0,55.45,43.84
2018,4,7,17,30,435.0,69.0,3.2,14.2,158.0,51.07,39.77
2018,4,7,17,45,324.0,56.0,3.0,13.65,111.5,42.64,31.82
2018,4,7,18,0,213.0,43.0,2.8,13.1,65.0,33.79,22.68
2018,4,7,18,15,116.5,25.5,2.85,12.85,36.5,20.5,0.0
2018,4,7,18,30,20.0,8.0,2.9,12.6,8.0,7.86,0.0
2018,4,7,18,45,10.0,4.0,2.95,12.35,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,8,5,45,52.5,12.0,3.45,9.8,15.0,25.5,0.0
2018,4,8,6,0,105.0,24.0,3.6,10.0,30.0,66.72,0.0
2018,4,8,6,15,227.0,40.0,3.75,10.35,70.0,145.26,107.99
2018,4,8,6,30,349.0,56.0,3.9,10.7,110.0,222.44,177.82
2018,4,8,6,45,438.5,66.0,4.1,11.05,161.0,290.2,238.58
2018,4,8,7,0,528.0,76.0,4.3,11.4,212.0,366.62,305.44
2018,4,8,7,15,587.0,83.0,4.35,11.8,266.5,430.03,359.78
2018,4,8,7,30,646.0,90.0,4.4,12.2,321.0,497.08,415.37
2018,4,8,7,45,687.5,95.0,4.45,12.65,375.5,554.17,461.24
2018,4,8,8,0,729.0,100.0,4.5,13.1,430.0,612.72,506.96
2018,4,8,8,15,758.5,104.0,4.4,13.5,482.5,662.79,544.32
2018,4,8,8,30,788.0,108.0,4.3,13.9,535.0,710.06,577.5
2018,4,8,8,45,810.0,111.0,4.25,14.3,583.5,752.88,606.53
2018,4,8,9,0,832.0,114.0,4.2,14.7,632.0,794.42,634.16
2018,4,8,9,15,850.0,115.0,4.1,15.05,675.5,828.97,656.29
2018,4,8,9,30,868.0,116.0,4.0,15.4,719.0,861.52,676.73
2018,4,8,9,45,883.0,116.5,3.9,15.75,757.0,884.02,689.78
2018,4,8,10,0,898.0,117.0,3.8,16.1,795.0,908.84,704.47
2018,4,8,10,15,906.0,118.5,3.75,16.35,825.0,925.87,714.16
2018,4,8,10,30,914.0,120.0,3.7,16.6,855.0,939.9,721.85
2018,4,8,10,45,920.0,121.0,3.7,16.9,878.0,948.52,726.07
2018,4,8,11,0,926.0,122.0,3.7,17.2,901.0,953.93,728.23
2018,4,8,11,15,928.0,123.0,3.7,17.4,915.0,952.54,726.14
2018,4,8,11,30,930.0,124.0,3.7,17.6,929.0,947.89,722.0
2018,4,8,11,45,930.5,124.5,3.75,17.8,934.5,938.2,714.85
2018,4,8,12,0,931.0,125.0,3.8,18.0,940.0,925.35,705.68
2018,4,8,12,15,931.5,124.0,3.8,18.1,938.0,907.93,693.43
2018,4,8,12,30,932.0,123.0,3.8,18.2,936.0,887.51,679.2
2018,4,8,12,45,930.0,122.0,3.85,18.3,925.5,862.15,661.85
2018,4,8,13,0,928.0,121.0,3.9,18.4,915.0,834.08,642.58
2018,4,8,13,15,923.0,121.0,3.9,18.4,896.5,802.12,620.53
2018,4,8,13,30,918.0,121.0,3.9,18.4,878.0,767.87,596.76
2018,4,8,13,45,910.5,119.5,3.9,18.4,851.0,728.4,568.41
2018,4,8,14,0,903.0,118.0,3.9,18.4,824.0,687.17,537.24
2018,4,8,14,15,892.5,117.0,3.9,18.35,790.5,643.03,503.34
2018,4,8,14,30,882.0,116.0,3.9,18.3,757.0,597.76,467.8
2018,4,8,14,45,868.0,113.5,3.85,18.2,716.0,545.57,426.23
2018,4,8,15,0,854.0,111.0,3.8,18.1,675.0,495.6,385.26
2018,4,8,15,15,836.0,108.5,3.8,18.1,629.5,443.9,341.86
2018,4,8,15,30,818.0,106.0,3.8,18.1,584.0,392.78,297.87
2018,4,8,15,45,793.0,102.5,3.8,17.75,533.5,339.36,251.69
2018,4,8,16,0,768.0,99.0,3.8,17.4,483.0,287.73,206.34
2018,4,8,16,15,732.0,95.0,3.65,17.0,429.0,231.62,157.88
2018,4,8,16,30,696.0,91.0,3.5,16.6,375.0,182.32,116.3
2018,4,8,16,45,647.5,85.5,3.35,16.25,320.0,134.02,79.3
2018,4,8,17,0,599.0,80.0,3.2,15.9,265.0,90.91,52.37
2018,4,8,17,15,528.0,72.0,3.05,15.15,212.0,50.97,39.8
2018,4,8,17,30,457.0,64.0,2.9,14.4,159.0,47.61,36.71
2018,4,8,17,45,349.0,52.5,2.7,13.7,112.5,39.67,29.26
2018,4,8,18,0,241.0,41.0,2.5,13.0,66.0,31.99,21.35
2018,4,8,18,15,135.0,24.5,2.5,12.7,37.0,19.54,0.0
2018,4,8,18,30,29.0,8.0,2.5,12.4,8.0,7.86,0.0
2018,4,8,18,45,14.5,4.0,2.5,12.05,4.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,9,5,45,16.5,10.0,1.95,10.2,11.0,14.2,0.0
2018,4,9,6,0,33.0,20.0,2.0,10.7,22.0,35.06,4.09
2018,4,9,6,15,47.5,37.0,2.1,11.45,43.0,64.03,45.83
2018,4,9,6,30,62.0,54.0,2.2,12.2,64.0,90.14,69.9
2018,4,9,6,45,42.0,73.0,2.35,12.9,81.0,98.45,78.09
2018,4,9,7,0,22.0,92.0,2.5,13.6,98.0,109.89,88.01
2018,4,9,7,15,56.0,118.0,2.4,14.25,137.5,157.45,128.15
2018,4,9,7,30,90.0,144.0,2.3,14.9,177.0,207.44,169.47
2018,4,9,7,45,164.5,165.5,2.2,15.5,236.5,287.38,234.75
2018,4,9,8,0,239.0,187.0,2.1,16.1,296.0,373.61,302.91
2018,4,9,8,15,309.5,198.0,2.05,16.75,356.5,441.92,355.33
2018,4,9,8,30,380.0,209.0,2.0,17.4,417.0,514.25,409.36
2018,4,9,8,45,454.5,206.0,1.9,18.05,476.0,586.34,461.51
2018,4,9,9,0,529.0,203.0,1.8,18.7,535.0,652.87,508.13
2018,4,9,9,15,589.0,198.5,1.75,19.3,591.0,711.1,547.63
2018,4,9,9,30,649.0,194.0,1.7,19.9,647.0,767.5,584.92
2018,4,9,9,45,647.0,207.5,1.6,20.5,679.0,789.54,595.92
2018,4,9,10,0,645.0,221.0,1.5,21.1,711.0,809.02,605.25
2018,4,9,10,15,764.0,178.5,1.4,21.6,780.5,874.29,646.14
2018,4,9,10,30,883.0,136.0,1.3,22.1,850.0,936.33,682.2
2018,4,9,10,45,891.0,136.0,1.25,22.6,873.0,940.73,681.37
2018,4,9,11,0,899.0,136.0,1.2,23.1,896.0,946.72,682.39
2018,4,9,11,15,903.0,136.0,1.2,23.35,910.0,945.99,680.69
2018,4,9,11,30,907.0,136.0,1.2,23.6,924.0,942.1,677.21
2018,4,9,11,45,909.5,135.5,1.25,23.9,930.0,933.24,671.39
2018,4,9,12,0,912.0,135.0,1.3,24.2,936.0,921.27,663.73
2018,4,9,12,15,894.5,143.5,1.35,24.35,928.0,898.03,649.32
2018,4,9,12,30,877.0,152.0,1.4,24.5,920.0,874.32,634.7
2018,4,9,12,45,903.5,135.5,1.4,24.65,918.5,856.18,623.05
2018,4,9,13,0,930.0,119.0,1.4,24.8,917.0,836.07,610.1
2018,4,9,13,15,890.5,133.0,1.4,24.85,884.5,791.48,581.24
2018,4,9,13,30,851.0,147.0,1.4,24.9,852.0,746.27,551.81
2018,4,9,13,45,648.5,226.0,1.4,24.9,753.5,650.09,482.46
2018,4,9,14,0,446.0,305.0,1.4,24.9,655.0,566.31,420.88
2018,4,9,14,15,429.5,295.5,1.4,24.8,621.0,526.97,393.39
2018,4,9,14,30,413.0,286.0,1.4,24.7,587.0,488.22,365.45
2018,4,9,14,45,430.5,264.5,1.4,24.6,563.5,457.04,342.71
2018,4,9,15,0,448.0,243.0,1.4,24.5,540.0,423.81,317.68
2018,4,9,15,15,501.5,209.5,1.4,24.5,521.0,393.11,293.39
2018,4,9,15,30,555.0,176.0,1.4,24.5,502.0,356.99,263.69
2018,4,9,15,45,353.0,191.0,1.35,24.15,392.0,279.49,206.4
2018,4,9,16,0,151.0,206.0,1.3,23.8,282.0,221.52,165.93
2018,4,9,16,15,116.0,183.0,1.25,23.15,237.5,184.48,138.34
2018,4,9,16,30,81.0,160.0,1.2,22.5,193.0,155.6,117.25
2018,4,9,16,45,59.5,127.0,1.15,21.85,149.5,120.06,90.33
2018,4,9,17,0,38.0,94.0,1.1,21.2,106.0,87.18,65.32
2018,4,9,17,15,48.5,69.5,1.15,20.4,81.5,63.72,49.99
2018,4,9,17,30,59.0,45.0,1.2,19.6,57.0,39.96,29.29
2018,4,9,17,45,35.0,32.0,1.2,18.8,38.5,28.94,19.43
2018,4,9,18,0,11.0,19.0,1.2,18.0,20.0,18.48,9.79
2018,4,9,18,15,8.5,12.5,1.2,17.7,13.0,12.16,0.0
2018,4,9,18,30,6.0,6.0,1.2,17.4,6.0,5.9,0.0
2018,4,9,18,45,3.0,3.0,1.2,17.05,3.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,10,5,45,43.0,11.5,1.2,13.9,14.0,22.85,0.0
2018,4,10,6,0,86.0,23.0,1.2,14.1,28.0,60.29,19.51
2018,4,10,6,15,144.5,40.0,1.35,14.5,59.0,109.31,80.69
2018,4,10,6,30,203.0,57.0,1.5,14.9,90.0,158.53,124.58
2018,4,10,6,45,260.5,73.5,1.7,15.3,132.5,219.49,177.15
2018,4,10,7,0,318.0,90.0,1.9,15.7,175.0,278.47,227.27
2018,4,10,7,15,326.5,110.0,1.95,16.05,214.0,318.99,260.87
2018,4,10,7,30,335.0,130.0,2.0,16.4,253.0,351.2,286.88
2018,4,10,7,45,365.0,147.5,2.05,16.75,300.0,410.31,333.16
2018,4,10,8,0,395.0,165.0,2.1,17.1,347.0,462.56,372.94
2018,4,10,8,15,415.0,181.5,2.1,17.45,392.0,507.6,406.03
2018,4,10,8,30,435.0,198.0,2.1,17.8,437.0,552.68,438.42
2018,4,10,8,45,423.0,221.5,2.05,18.2,470.5,580.43,456.29
2018,4,10,9,0,411.0,245.0,2.0,18.6,504.0,605.84,472.17
2018,4,10,9,15,422.0,259.5,2.05,18.9,541.0,638.31,494.26
2018,4,10,9,30,433.0,274.0,2.1,19.2,578.0,669.65,515.21
2018,4,10,9,45,452.0,283.0,2.1,19.5,614.5,700.81,535.83
2018,4,10,10,0,471.0,292.0,2.1,19.8,651.0,730.81,555.41
2018,4,10,10,15,533.0,280.5,2.15,19.95,701.5,776.19,587.49
2018,4,10,10,30,595.0,269.0,2.2,20.1,752.0,820.8,618.53
2018,4,10,10,45,611.5,272.5,2.25,20.3,780.5,840.0,630.66
2018,4,10,11,0,628.0,276.0,2.3,20.5,809.0,855.55,640.59
2018,4,10,11,15,633.0,278.5,2.4,20.55,823.0,857.4,641.93
2018,4,10,11,30,638.0,281.0,2.5,20.6,837.0,856.84,641.8
2018,4,10,11,45,691.5,252.5,2.55,20.65,859.0,866.05,649.61
2018,4,10,12,0,745.0,224.0,2.6,20.7,881.0,871.7,654.29
2018,4,10,12,15,801.5,188.5,2.65,20.7,894.0,867.96,652.08
2018,4,10,12,30,858.0,153.0,2.7,20.7,907.0,861.83,648.42
2018,4,10,12,45,877.0,140.5,2.75,20.75,903.5,841.91,635.3
2018,4,10,13,0,896.0,128.0,2.8,20.8,900.0,820.51,621.27
2018,4,10,13,15,892.5,126.5,2.8,20.75,881.5,789.09,600.2
2018,4,10,13,30,889.0,125.0,2.8,20.7,863.0,755.4,577.5
2018,4,10,13,45,828.5,147.5,2.85,20.65,819.0,702.17,539.36
2018,4,10,14,0,768.0,170.0,2.9,20.6,775.0,649.86,500.46
2018,4,10,14,15,609.5,224.5,2.95,20.4,692.0,571.76,441.0
2018,4,10,14,30,451.0,279.0,3.0,20.2,609.0,504.26,388.89
2018,4,10,14,45,458.0,259.5,3.0,20.05,579.5,467.86,361.36
2018,4,10,15,0,465.0,240.0,3.0,19.9,550.0,430.28,332.04
2018,4,10,15,15,470.0,218.5,3.0,19.9,513.5,388.96,298.91
2018,4,10,15,30,475.0,197.0,3.0,19.9,477.0,346.76,264.25
2018,4,10,15,45,345.5,205.0,3.05,19.2,399.5,289.82,220.46
2018,4,10,16,0,216.0,213.0,3.1,18.5,322.0,245.31,187.58
2018,4,10,16,15,236.5,186.0,3.05,18.05,293.5,209.09,157.28
2018,4,10,16,30,257.0,159.0,3.0,17.6,265.0,175.4,128.72
2018,4,10,16,45,265.5,136.5,3.0,17.15,232.5,141.97,101.52
2018,4,10,17,0,274.0,114.0,3.0,16.7,200.0,107.86,75.98
2018,4,10,17,15,263.5,93.5,2.95,16.2,163.5,74.53,60.38
2018,4,10,17,30,253.0,73.0,2.9,15.7,127.0,53.76,41.95
2018,4,10,17,45,203.0,56.0,2.8,15.25,91.5,45.18,33.95
2018,4,10,18,0,153.0,39.0,2.7,14.8,56.0,32.06,21.5
2018,4,10,18,15,89.0,23.5,2.7,14.6,32.0,19.66,1.82
2018,4,10,18,30,25.0,8.0,2.7,14.4,8.0,7.86,0.0
2018,4,10,18,45,12.5,4.0,2.7,14.2,4.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,11,5,15,2.0,1.0,2.85,9.3,1.0,0.0,0.0
2018,4,11,5,30,4.0,2.0,3.0,9.6,2.0,0.0,0.0
2018,4,11,5,45,63.5,14.0,3.15,9.85,18.0,31.06,0.0
2018,4,11,6,0,123.0,26.0,3.3,10.1,34.0,82.26,37.75
2018,4,11,6,15,196.0,40.0,3.3,10.45,67.0,135.3,103.18
2018,4,11,6,30,269.0,54.0,3.3,10.8,100.0,189.95,152.91
2018,4,11,6,45,254.5,75.5,3.25,11.15,131.0,212.58,175.12
2018,4,11,7,0,240.0,97.0,3.2,11.5,162.0,240.38,200.06
2018,4,11,7,15,399.0,101.5,3.1,11.85,237.5,350.63,293.16
2018,4,11,7,30,558.0,106.0,3.0,12.2,313.0,469.52,390.4
2018,4,11,7,45,653.5,104.5,2.95,12.6,382.5,550.99,454.81
2018,4,11,8,0,749.0,103.0,2.9,13.0,452.0,637.8,521.45
2018,4,11,8,15,731.0,115.5,2.65,13.35,487.5,664.56,538.51
2018,4,11,8,30,713.0,128.0,2.4,13.7,523.0,687.89,552.58
2018,4,11,8,45,683.0,147.0,2.15,14.1,551.5,705.68,561.43
2018,4,11,9,0,653.0,166.0,1.9,14.5,580.0,719.3,566.75
2018,4,11,9,15,653.0,180.5,1.7,14.9,618.0,748.94,584.01
2018,4,11,9,30,653.0,195.0,1.5,15.3,656.0,776.17,598.74
2018,4,11,9,45,628.0,218.5,1.3,15.75,680.0,788.68,601.95
2018,4,11,10,0,603.0,242.0,1.1,16.2,704.0,797.7,602.58
2018,4,11,10,15,653.0,232.0,1.35,16.6,749.5,836.12,631.13
2018,4,11,10,30,703.0,222.0,1.6,17.0,795.0,872.93,657.58
2018,4,11,10,45,616.5,268.5,1.85,17.45,780.5,842.26,635.05
2018,4,11,11,0,530.0,315.0,2.1,17.9,766.0,807.78,609.7
2018,4,11,11,15,429.0,363.0,2.45,17.9,732.0,760.28,576.01
2018,4,11,11,30,328.0,411.0,2.8,17.9,698.0,708.13,538.06
2018,4,11,11,45,355.5,399.0,3.15,17.95,712.0,713.32,544.26
2018,4,11,12,0,383.0,387.0,3.5,18.0,726.0,716.85,548.72
2018,4,11,12,15,492.0,346.5,3.65,17.7,781.0,761.98,585.03
2018,4,11,12,30,601.0,306.0,3.8,17.4,836.0,799.68,615.54
2018,4,11,12,45,512.5,336.0,4.0,17.15,784.0,739.44,571.13
2018,4,11,13,0,424.0,366.0,4.2,16.9,732.0,681.38,528.13
2018,4,11,13,15,492.0,330.0,4.25,16.6,746.5,682.57,531.81
2018,4,11,13,30,560.0,294.0,4.3,16.3,761.0,678.69,531.25
2018,4,11,13,45,523.0,296.5,4.35,16.0,722.0,633.06,497.27
2018,4,11,14,0,486.0,299.0,4.4,15.7,683.0,588.79,464.01
2018,4,11,14,15,529.0,267.0,4.35,15.45,669.0,563.52,445.61
2018,4,11,14,30,572.0,235.0,4.3,15.2,655.0,534.02,423.21
2018,4,11,14,45,464.5,254.5,4.25,14.95,584.0,467.93,370.61
2018,4,11,15,0,357.0,274.0,4.2,14.7,513.0,413.57,327.11
2018,4,11,15,15,420.0,233.0,4.2,14.7,495.5,381.59,300.82
2018,4,11,15,30,483.0,192.0,4.2,14.7,478.0,346.66,270.6
2018,4,11,15,45,564.5,160.5,4.15,14.35,467.5,319.65,244.9
2018,4,11,16,0,646.0,129.0,4.1,14.0,457.0,283.11,209.71
2018,4,11,16,15,520.5,135.5,3.95,13.7,381.5,226.36,163.98
2018,4,11,16,30,395.0,142.0,3.8,13.4,306.0,181.07,129.79
2018,4,11,16,45,324.5,126.5,3.7,13.15,249.0,141.86,100.47
2018,4,11,17,0,254.0,111.0,3.6,12.9,192.0,105.26,75.4
2018,4,11,17,15,151.0,91.5,3.35,12.55,137.0,72.92,55.78
2018,4,11,17,30,48.0,72.0,3.1,12.2,82.0,64.04,51.74
2018,4,11,17,45,39.0,53.5,2.85,11.85,60.0,48.3,37.23
2018,4,11,18,0,30.0,35.0,2.6,11.5,38.0,32.28,22.12
2018,4,11,18,15,19.0,21.0,2.6,11.4,22.5,19.59,3.63
2018,4,11,18,30,8.0,7.0,2.6,11.3,7.0,6.88,0.0
2018,4,11,18,45,4.0,3.5,2.6,11.2,3.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,12,5,15,1.5,1.0,2.65,7.5,1.0,0.0,0.0
2018,4,12,5,30,3.0,2.0,2.8,7.8,2.0,0.0,0.0
2018,4,12,5,45,22.5,13.5,2.95,8.1,15.0,19.49,0.0
2018,4,12,6,0,42.0,25.0,3.1,8.4,28.0,45.59,22.43
2018,4,12,6,15,82.0,43.5,3.4,8.7,55.5,85.22,64.55
2018,4,12,6,30,122.0,62.0,3.7,9.0,83.0,131.81,106.3
2018,4,12,6,45,221.0,78.5,4.0,9.35,133.0,201.35,167.34
2018,4,12,7,0,320.0,95.0,4.3,9.7,183.0,287.63,242.11
2018,4,12,7,15,401.0,104.0,4.4,10.0,238.5,356.1,300.9
2018,4,12,7,30,482.0,113.0,4.5,10.3,294.0,430.82,363.63
2018,4,12,7,45,517.0,126.0,4.6,10.6,346.0,486.18,408.69
2018,4,12,8,0,552.0,139.0,4.7,10.9,398.0,542.93,453.86
2018,4,12,8,15,563.5,151.0,4.75,11.15,441.0,582.74,484.37
2018,4,12,8,30,575.0,163.0,4.8,11.4,484.0,621.67,513.67
2018,4,12,8,45,555.0,180.0,4.8,11.7,511.5,640.56,526.04
2018,4,12,9,0,535.0,197.0,4.8,12.0,539.0,656.38,535.92
2018,4,12,9,15,529.0,209.0,4.8,12.25,565.5,675.42,548.63
2018,4,12,9,30,523.0,221.0,4.8,12.5,592.0,692.29,559.56
2018,4,12,9,45,645.5,197.5,4.85,12.75,678.5,783.89,629.9
2018,4,12,10,0,768.0,174.0,4.9,13.0,765.0,873.85,694.59
2018,4,12,10,15,605.0,244.5,4.9,13.2,721.0,808.04,642.19
2018,4,12,10,30,442.0,315.0,4.9,13.4,677.0,734.31,581.75
2018,4,12,10,45,372.5,350.5,4.85,13.55,661.0,700.7,553.74
2018,4,12,11,0,303.0,386.0,4.8,13.7,645.0,671.46,528.61
2018,4,12,11,15,459.5,331.0,4.8,13.85,731.0,756.91,596.23
2018,4,12,11,30,616.0,276.0,4.8,14.0,817.0,835.69,657.11
2018,4,12,11,45,666.0,256.5,4.8,14.15,845.0,851.07,668.45
2018,4,12,12,0,716.0,237.0,4.8,14.3,873.0,863.09,677.69
2018,4,12,12,15,795.5,200.5,4.9,14.35,905.5,878.46,689.3
2018,4,12,12,30,875.0,164.0,5.0,14.4,938.0,890.89,698.83
2018,4,12,12,45,847.5,176.0,5.05,14.5,918.5,857.76,675.05
2018,4,12,13,0,820.0,188.0,5.1,14.6,899.0,823.24,650.43
2018,4,12,13,15,829.0,179.5,5.2,14.55,885.5,795.82,631.55
2018,4,12,13,30,838.0,171.0,5.3,14.5,872.0,765.67,609.76
2018,4,12,13,45,823.5,171.5,5.35,14.45,842.5,725.15,578.93
2018,4,12,14,0,809.0,172.0,5.4,14.4,813.0,683.67,546.87
2018,4,12,14,15,789.5,170.5,5.45,14.3,775.0,634.34,508.39
2018,4,12,14,30,770.0,169.0,5.5,14.2,737.0,586.74,470.42
2018,4,12,14,45,730.5,170.0,5.55,14.1,686.0,531.2,425.39
2018,4,12,15,0,691.0,171.0,5.6,14.0,635.0,477.95,381.36
2018,4,12,15,15,707.5,157.5,5.6,14.0,604.5,438.23,346.87
2018,4,12,15,30,724.0,144.0,5.6,14.0,574.0,396.09,309.28
2018,4,12,15,45,709.0,136.0,5.6,13.6,528.0,346.15,265.31
2018,4,12,16,0,694.0,128.0,5.6,13.2,482.0,297.14,221.43
2018,4,12,16,15,664.0,120.0,5.5,12.9,429.5,245.88,176.04
2018,4,12,16,30,634.0,112.0,5.4,12.6,377.0,197.51,134.12
2018,4,12,16,45,582.0,104.0,5.3,12.3,321.5,149.64,96.17
2018,4,12,17,0,530.0,96.0,5.2,12.0,266.0,107.42,67.58
2018,4,12,17,15,475.5,85.0,4.95,11.6,216.0,67.31,47.93
2018,4,12,17,30,421.0,74.0,4.7,11.2,166.0,54.43,43.37
2018,4,12,17,45,326.0,60.5,4.4,10.85,120.0,45.76,35.16
2018,4,12,18,0,231.0,47.0,4.1,10.5,74.0,36.64,26.07
2018,4,12,18,15,130.5,28.5,3.9,10.2,42.5,22.65,6.73
2018,4,12,18,30,30.0,10.0,3.7,9.9,11.0,9.83,0.0
2018,4,12,18,45,15.0,5.0,3.45,9.6,5.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,2.3,6.45,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,2.5,6.9,2.0,0.0,0.0
2018,4,13,5,45,80.5,17.0,2.65,7.35,23.0,39.26,0.0
2018,4,13,6,0,156.0,32.0,2.8,7.8,44.0,103.9,62.83
2018,4,13,6,15,273.0,46.5,2.95,8.4,87.0,173.79,135.86
2018,4,13,6,30,390.0,61.0,3.1,9.0,130.0,252.05,205.5
2018,4,13,6,45,472.5,69.0,3.2,9.6,181.5,318.89,264.93
2018,4,13,7,0,555.0,77.0,3.3,10.2,233.0,392.53,328.43
2018,4,13,7,15,608.5,84.0,3.45,10.85,287.5,454.8,380.73
2018,4,13,7,30,662.0,91.0,3.6,11.5,342.0,520.26,433.89
2018,4,13,7,45,700.0,96.0,3.75,12.1,396.5,576.21,477.96
2018,4,13,8,0,738.0,101.0,3.9,12.7,451.0,633.32,521.72
2018,4,13,8,15,764.5,105.0,3.9,13.2,502.5,681.78,557.04
2018,4,13,8,30,791.0,109.0,3.9,13.7,554.0,727.31,588.39
2018,4,13,8,45,810.5,112.5,3.85,14.2,601.5,768.86,616.03
2018,4,13,9,0,830.0,116.0,3.8,14.7,649.0,808.98,642.16
2018,4,13,9,15,849.0,117.0,3.75,15.1,693.0,844.27,664.64
2018,4,13,9,30,868.0,118.0,3.7,15.5,737.0,877.61,685.49
2018,4,13,9,45,884.0,117.5,3.65,15.9,775.0,899.68,698.19
2018,4,13,10,0,900.0,117.0,3.6,16.3,813.0,924.24,712.67
2018,4,13,10,15,906.0,119.0,3.55,16.65,842.0,939.84,720.97
2018,4,13,10,30,912.0,121.0,3.5,17.0,871.0,952.4,727.29
2018,4,13,10,45,915.5,123.5,3.45,17.35,893.0,960.07,730.35
2018,4,13,11,0,919.0,126.0,3.4,17.7,915.0,964.52,731.35
2018,4,13,11,15,921.5,128.0,3.4,17.95,929.5,964.32,729.97
2018,4,13,11,30,924.0,130.0,3.4,18.2,944.0,960.88,726.55
2018,4,13,11,45,924.5,131.0,3.4,18.45,950.0,951.46,719.23
2018,4,13,12,0,925.0,132.0,3.4,18.7,956.0,938.91,709.94
2018,4,13,12,15,924.0,132.0,3.4,18.85,953.5,921.05,697.43
