Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,12,30,923.0,132.0,3.4,19.0,951.0,900.26,683.03
2018,4,13,12,45,920.5,131.5,3.45,19.1,940.0,874.96,666.0
2018,4,13,13,0,918.0,131.0,3.5,19.2,929.0,847.01,647.12
2018,4,13,13,15,906.0,133.5,3.5,19.25,907.5,812.17,623.22
2018,4,13,13,30,894.0,136.0,3.5,19.3,886.0,775.5,597.94
2018,4,13,13,45,883.0,136.5,3.55,19.3,858.0,736.08,570.12
2018,4,13,14,0,872.0,137.0,3.6,19.3,830.0,693.85,538.85
2018,4,13,14,15,870.0,132.0,3.6,19.25,799.5,651.78,507.1
2018,4,13,14,30,868.0,127.0,3.6,19.2,769.0,608.04,473.34
2018,4,13,14,45,849.0,124.0,3.55,19.1,724.5,555.76,432.21
2018,4,13,15,0,830.0,121.0,3.5,19.0,680.0,503.69,390.29
2018,4,13,15,15,816.5,118.5,3.5,19.0,637.5,454.91,349.72
2018,4,13,15,30,803.0,116.0,3.5,19.0,595.0,406.34,308.25
2018,4,13,15,45,779.0,110.5,3.4,18.65,543.5,352.0,261.88
2018,4,13,16,0,755.0,105.0,3.3,18.3,492.0,295.81,213.38
2018,4,13,16,15,723.5,99.5,3.05,17.9,438.5,243.21,167.78
2018,4,13,16,30,692.0,94.0,2.8,17.5,385.0,193.55,125.54
2018,4,13,16,45,656.0,87.5,2.55,17.1,333.0,145.65,87.54
2018,4,13,17,0,620.0,81.0,2.3,16.7,281.0,101.58,57.73
2018,4,13,17,15,561.0,73.0,2.1,15.9,228.5,59.86,38.9
2018,4,13,17,30,502.0,65.0,1.9,15.1,176.0,47.39,36.51
2018,4,13,17,45,406.5,54.0,1.75,14.3,128.0,41.24,30.75
2018,4,13,18,0,311.0,43.0,1.6,13.5,80.0,33.19,22.91
2018,4,13,18,15,186.5,28.0,1.6,13.1,47.0,22.15,7.6
2018,4,13,18,30,62.0,13.0,1.6,12.7,14.0,12.78,0.0
2018,4,13,18,45,31.0,6.5,1.65,12.3,7.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,14,5,15,6.5,1.0,1.35,10.3,1.0,0.0,0.0
2018,4,14,5,30,13.0,2.0,1.3,10.7,2.0,0.0,0.0
2018,4,14,5,45,124.5,16.5,1.25,11.15,26.0,51.56,0.0
2018,4,14,6,0,236.0,31.0,1.2,11.6,50.0,130.73,83.33
2018,4,14,6,15,352.5,42.0,1.35,12.25,94.5,199.62,153.95
2018,4,14,6,30,469.0,53.0,1.5,12.9,139.0,279.3,223.46
2018,4,14,6,45,541.5,60.5,1.6,13.55,191.0,344.52,280.11
2018,4,14,7,0,614.0,68.0,1.7,14.2,243.0,415.43,339.42
2018,4,14,7,15,662.5,73.5,1.75,14.8,297.5,475.66,388.16
2018,4,14,7,30,711.0,79.0,1.8,15.4,352.0,538.65,437.19
2018,4,14,7,45,744.5,83.5,1.85,16.0,406.0,590.66,476.22
2018,4,14,8,0,778.0,88.0,1.9,16.6,460.0,646.02,516.45
2018,4,14,8,15,802.5,91.5,1.9,17.1,511.5,694.1,548.59
2018,4,14,8,30,827.0,95.0,1.9,17.6,563.0,741.56,579.53
2018,4,14,8,45,845.0,98.0,1.95,18.15,610.5,782.44,605.48
2018,4,14,9,0,863.0,101.0,2.0,18.7,658.0,821.76,630.02
2018,4,14,9,15,877.5,103.0,1.95,19.1,701.0,850.46,646.4
2018,4,14,9,30,892.0,105.0,1.9,19.5,744.0,881.75,664.43
2018,4,14,9,45,903.0,106.0,1.9,19.95,780.5,906.51,678.26
2018,4,14,10,0,914.0,107.0,1.9,20.4,817.0,928.59,690.31
2018,4,14,10,15,921.5,108.0,1.85,20.7,846.5,944.68,698.25
2018,4,14,10,30,929.0,109.0,1.8,21.0,876.0,957.73,704.28
2018,4,14,10,45,933.5,110.0,1.8,21.35,897.5,964.9,707.07
2018,4,14,11,0,938.0,111.0,1.8,21.7,919.0,968.83,707.95
2018,4,14,11,15,941.0,111.5,1.7,21.95,933.0,967.61,704.65
2018,4,14,11,30,944.0,112.0,1.6,22.2,947.0,963.12,699.39
2018,4,14,11,45,945.5,112.0,1.55,22.4,952.5,953.53,691.83
2018,4,14,12,0,947.0,112.0,1.5,22.6,958.0,940.73,682.41
2018,4,14,12,15,945.5,112.0,1.45,22.7,955.0,922.21,669.72
2018,4,14,12,30,944.0,112.0,1.4,22.8,952.0,900.72,655.26
2018,4,14,12,45,941.0,112.0,1.35,22.9,941.0,875.14,638.25
2018,4,14,13,0,938.0,112.0,1.3,23.0,930.0,846.87,619.55
2018,4,14,13,15,933.5,111.0,1.35,23.0,911.0,813.96,599.26
2018,4,14,13,30,929.0,110.0,1.4,23.0,892.0,778.73,577.23
2018,4,14,13,45,922.5,108.5,1.45,23.0,865.0,739.51,552.23
2018,4,14,14,0,916.0,107.0,1.5,23.0,838.0,698.45,524.24
2018,4,14,14,15,908.0,105.0,1.55,22.85,804.5,654.36,493.18
2018,4,14,14,30,900.0,103.0,1.6,22.7,771.0,608.95,460.24
2018,4,14,14,45,889.0,100.5,1.7,22.55,731.0,560.38,424.21
2018,4,14,15,0,878.0,98.0,1.8,22.4,691.0,511.18,386.42
2018,4,14,15,15,862.0,95.5,1.8,22.4,645.5,459.39,344.87
2018,4,14,15,30,846.0,93.0,1.8,22.4,600.0,404.03,299.54
2018,4,14,15,45,825.0,89.5,1.95,21.9,550.0,350.36,255.13
2018,4,14,16,0,804.0,86.0,2.1,21.4,500.0,298.01,210.6
2018,4,14,16,15,775.0,82.5,2.15,20.85,447.0,245.41,165.61
2018,4,14,16,30,746.0,79.0,2.2,20.3,394.0,195.45,123.45
2018,4,14,16,45,706.0,74.0,2.2,19.75,340.0,142.24,81.59
2018,4,14,17,0,666.0,69.0,2.2,19.2,286.0,96.39,50.76
2018,4,14,17,15,598.0,63.5,2.15,18.4,231.5,53.97,31.95
2018,4,14,17,30,530.0,58.0,2.1,17.6,177.0,40.85,30.4
2018,4,14,17,45,436.5,48.5,2.05,16.75,129.0,35.77,25.69
2018,4,14,18,0,343.0,39.0,2.0,15.9,81.0,30.41,20.37
2018,4,14,18,15,215.5,26.0,2.0,15.45,48.0,21.08,7.81
2018,4,14,18,30,88.0,13.0,2.0,15.0,15.0,12.78,0.0
2018,4,14,18,45,44.0,6.5,2.0,14.55,7.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,15,5,15,6.5,2.0,1.15,11.05,2.0,0.0,0.0
2018,4,15,5,30,13.0,4.0,1.1,11.2,4.0,0.0,0.0
2018,4,15,5,45,86.5,18.5,1.05,11.4,25.0,43.07,0.0
2018,4,15,6,0,160.0,33.0,1.0,11.6,46.0,109.74,72.94
2018,4,15,6,15,230.0,46.5,1.1,11.9,81.0,158.65,122.99
2018,4,15,6,30,300.0,60.0,1.2,12.2,116.0,214.27,172.44
2018,4,15,6,45,344.5,75.0,1.3,12.5,159.0,266.03,217.87
2018,4,15,7,0,389.0,90.0,1.4,12.8,202.0,321.41,264.93
2018,4,15,7,15,423.5,105.0,1.4,13.3,250.0,374.29,308.04
2018,4,15,7,30,458.0,120.0,1.4,13.8,298.0,429.2,351.21
2018,4,15,7,45,593.5,111.5,1.4,14.3,376.0,528.97,428.84
2018,4,15,8,0,729.0,103.0,1.4,14.8,454.0,634.45,507.55
2018,4,15,8,15,744.5,109.5,1.45,15.35,501.5,677.54,536.61
2018,4,15,8,30,760.0,116.0,1.5,15.9,549.0,719.55,564.07
2018,4,15,8,45,794.0,115.0,1.55,16.5,600.5,763.81,592.54
2018,4,15,9,0,828.0,114.0,1.6,17.1,652.0,810.36,622.08
2018,4,15,9,15,808.0,130.0,1.75,17.5,683.0,829.24,633.67
2018,4,15,9,30,788.0,146.0,1.9,17.9,714.0,844.25,642.91
2018,4,15,9,45,834.5,135.0,2.05,18.25,762.5,885.24,670.07
2018,4,15,10,0,881.0,124.0,2.2,18.6,811.0,919.84,692.46
2018,4,15,10,15,883.0,128.5,2.35,18.85,838.5,934.1,701.45
2018,4,15,10,30,885.0,133.0,2.5,19.1,866.0,945.27,708.64
2018,4,15,10,45,897.5,131.5,2.65,19.3,891.0,956.73,716.26
2018,4,15,11,0,910.0,130.0,2.8,19.5,916.0,965.14,721.91
2018,4,15,11,15,793.0,193.5,2.9,19.6,886.5,922.61,693.23
2018,4,15,11,30,676.0,257.0,3.0,19.7,857.0,875.56,660.85
2018,4,15,11,45,664.5,264.5,3.1,19.85,857.0,862.47,651.81
2018,4,15,12,0,653.0,272.0,3.2,20.0,857.0,847.24,640.98
2018,4,15,12,15,789.5,200.5,3.3,19.95,906.0,878.96,665.57
2018,4,15,12,30,926.0,129.0,3.4,19.9,955.0,904.21,683.54
2018,4,15,12,45,925.5,127.0,3.5,19.85,944.5,879.01,666.97
2018,4,15,13,0,925.0,125.0,3.6,19.8,934.0,851.08,648.81
2018,4,15,13,15,921.5,123.0,3.75,19.55,915.0,818.26,627.81
2018,4,15,13,30,918.0,121.0,3.9,19.3,896.0,783.12,604.9
2018,4,15,13,45,912.5,119.5,4.0,19.1,870.0,744.88,579.16
2018,4,15,14,0,907.0,118.0,4.1,18.9,844.0,704.77,550.04
2018,4,15,14,15,897.0,116.0,4.15,18.55,809.5,659.73,516.5
2018,4,15,14,30,887.0,114.0,4.2,18.2,775.0,613.56,481.23
2018,4,15,14,45,874.0,111.5,4.25,17.9,734.0,564.43,442.66
2018,4,15,15,0,861.0,109.0,4.3,17.6,693.0,511.64,400.31
2018,4,15,15,15,844.0,106.5,4.3,17.6,647.5,459.9,356.95
2018,4,15,15,30,827.0,104.0,4.3,17.6,602.0,408.64,312.9
2018,4,15,15,45,802.5,101.0,4.3,16.8,551.0,355.15,267.12
2018,4,15,16,0,778.0,98.0,4.3,16.0,500.0,303.39,221.82
2018,4,15,16,15,742.0,94.5,4.25,15.55,445.5,246.98,172.62
2018,4,15,16,30,706.0,91.0,4.2,15.1,391.0,197.18,129.68
2018,4,15,16,45,658.0,86.0,4.2,14.65,336.0,148.2,90.45
2018,4,15,17,0,610.0,81.0,4.2,14.2,281.0,104.3,60.17
2018,4,15,17,15,544.0,73.5,4.0,13.75,228.0,63.14,40.11
2018,4,15,17,30,478.0,66.0,3.8,13.3,175.0,47.85,37.2
2018,4,15,17,45,363.0,56.0,3.6,12.85,126.0,41.8,31.48
2018,4,15,18,0,248.0,46.0,3.4,12.4,77.0,35.47,25.12
2018,4,15,18,15,130.5,28.0,3.35,12.25,43.5,21.97,9.37
2018,4,15,18,30,13.0,10.0,3.3,12.1,10.0,9.83,0.0
2018,4,15,18,45,6.5,5.0,3.3,11.95,5.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,16,5,15,4.5,2.0,1.5,8.45,2.0,0.0,0.0
2018,4,16,5,30,9.0,4.0,1.6,8.8,4.0,0.0,0.0
2018,4,16,5,45,36.5,15.0,1.7,9.2,18.0,25.38,0.0
2018,4,16,6,0,64.0,26.0,1.8,9.6,32.0,60.21,39.75
2018,4,16,6,15,160.5,40.5,1.95,9.8,68.0,124.13,97.04
2018,4,16,6,30,257.0,55.0,2.1,10.0,104.0,190.01,154.97
2018,4,16,6,45,148.0,71.5,2.3,10.2,101.5,159.28,131.43
2018,4,16,7,0,39.0,88.0,2.5,10.4,99.0,112.81,91.91
2018,4,16,7,15,51.5,113.0,2.6,10.5,131.0,148.44,122.44
2018,4,16,7,30,64.0,138.0,2.7,10.6,163.0,184.75,152.92
2018,4,16,7,45,207.5,154.0,2.8,10.7,252.0,312.91,261.36
2018,4,16,8,0,351.0,170.0,2.9,10.8,341.0,436.7,362.9
2018,4,16,8,15,297.5,177.0,3.0,10.95,332.5,415.94,344.19
2018,4,16,8,30,244.0,184.0,3.1,11.1,324.0,390.88,322.46
2018,4,16,8,45,166.0,187.5,3.25,11.25,286.0,330.5,271.77
2018,4,16,9,0,88.0,191.0,3.4,11.4,248.0,273.64,223.15
2018,4,16,9,15,137.0,231.0,3.55,11.5,327.0,358.7,292.14
2018,4,16,9,30,186.0,271.0,3.7,11.6,406.0,445.02,360.21
2018,4,16,9,45,96.0,207.0,3.85,11.7,277.0,299.63,242.6
2018,4,16,10,0,6.0,143.0,4.0,11.8,148.0,144.62,114.19
2018,4,16,10,15,5.0,145.5,4.05,11.85,149.5,146.18,115.42
2018,4,16,10,30,4.0,148.0,4.1,11.9,151.0,147.7,116.43
2018,4,16,10,45,107.0,267.0,4.2,11.9,359.5,370.12,297.85
2018,4,16,11,0,210.0,386.0,4.3,11.9,568.0,583.88,463.37
2018,4,16,11,15,151.0,381.0,4.35,11.95,513.0,521.81,413.25
2018,4,16,11,30,92.0,376.0,4.4,12.0,458.0,455.38,360.52
2018,4,16,11,45,160.5,392.5,4.45,12.05,536.5,533.8,422.74
2018,4,16,12,0,229.0,409.0,4.5,12.1,615.0,607.81,480.03
2018,4,16,12,15,184.5,401.5,4.5,12.1,567.0,552.66,436.82
2018,4,16,12,30,140.0,394.0,4.5,12.1,519.0,501.39,396.73
2018,4,16,12,45,356.5,336.5,4.55,12.15,650.5,618.43,492.55
2018,4,16,13,0,573.0,279.0,4.6,12.2,782.0,721.72,574.72
2018,4,16,13,15,370.0,307.5,4.65,12.15,629.5,574.44,459.07
2018,4,16,13,30,167.0,336.0,4.7,12.1,477.0,440.36,351.55
2018,4,16,13,45,228.0,350.0,4.7,12.05,536.5,485.07,387.86
2018,4,16,14,0,289.0,364.0,4.7,12.0,596.0,526.07,420.11
2018,4,16,14,15,278.5,351.0,4.7,11.85,567.0,493.23,394.54
2018,4,16,14,30,268.0,338.0,4.7,11.7,538.0,460.83,369.32
2018,4,16,14,45,434.0,265.0,4.75,11.6,569.0,466.64,375.61
2018,4,16,15,0,600.0,192.0,4.8,11.5,600.0,459.43,369.56
2018,4,16,15,15,478.0,194.0,4.8,11.5,505.5,378.06,302.84
2018,4,16,15,30,356.0,196.0,4.8,11.5,411.0,307.01,244.64
2018,4,16,15,45,372.5,160.0,4.75,11.15,368.5,261.66,205.85
2018,4,16,16,0,389.0,124.0,4.7,10.8,326.0,214.89,164.75
2018,4,16,16,15,556.5,102.0,4.65,10.6,358.0,211.87,153.86
2018,4,16,16,30,724.0,80.0,4.6,10.4,390.0,196.27,130.8
2018,4,16,16,45,637.5,83.0,4.5,10.2,329.0,144.79,90.02
2018,4,16,17,0,551.0,86.0,4.4,10.0,268.0,105.86,64.39
2018,4,16,17,15,439.0,80.0,4.15,9.7,208.5,68.34,46.1
2018,4,16,17,30,327.0,74.0,3.9,9.4,149.0,53.87,43.25
2018,4,16,17,45,264.0,58.5,3.65,9.15,109.0,43.65,33.66
2018,4,16,18,0,201.0,43.0,3.4,8.9,69.0,32.86,23.29
2018,4,16,18,15,121.0,27.5,3.2,8.65,41.0,21.47,9.9
2018,4,16,18,30,41.0,12.0,3.0,8.4,13.0,11.8,0.0
2018,4,16,18,45,20.5,6.0,2.85,8.2,6.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,17,5,15,13.5,3.0,1.85,7.3,3.0,0.0,0.0
2018,4,17,5,30,27.0,6.0,1.9,7.6,6.0,5.9,0.0
2018,4,17,5,45,146.0,21.0,1.95,7.9,33.5,63.75,0.0
2018,4,17,6,0,265.0,36.0,2.0,8.2,61.0,151.08,108.47
2018,4,17,6,15,376.0,47.0,2.05,8.55,107.0,218.27,173.32
2018,4,17,6,30,487.0,58.0,2.1,8.9,153.0,298.11,244.15
2018,4,17,6,45,557.5,65.5,2.1,9.2,206.5,364.06,302.36
2018,4,17,7,0,628.0,73.0,2.1,9.5,260.0,435.38,362.99
2018,4,17,7,15,676.0,78.5,2.05,9.9,315.5,496.37,412.93
2018,4,17,7,30,724.0,84.0,2.0,10.3,371.0,560.0,463.0
2018,4,17,7,45,758.5,88.5,1.95,10.7,426.0,613.18,503.24
2018,4,17,8,0,793.0,93.0,1.9,11.1,481.0,669.94,544.5
2018,4,17,8,15,818.0,95.5,1.85,11.6,533.0,717.84,576.37
2018,4,17,8,30,843.0,98.0,1.8,12.1,585.0,765.1,607.01
2018,4,17,8,45,861.5,100.5,1.8,12.6,633.0,806.26,633.06
2018,4,17,9,0,880.0,103.0,1.8,13.1,681.0,845.81,657.6
2018,4,17,9,15,894.5,105.0,1.75,13.5,724.5,874.77,674.14
2018,4,17,9,30,909.0,107.0,1.7,13.9,768.0,906.31,692.36
2018,4,17,9,45,920.5,108.0,1.65,14.3,805.0,931.69,706.14
2018,4,17,10,0,932.0,109.0,1.6,14.7,842.0,954.35,718.04
2018,4,17,10,15,938.5,110.5,1.55,14.95,871.5,970.12,725.75
2018,4,17,10,30,945.0,112.0,1.5,15.2,901.0,982.75,731.5
2018,4,17,10,45,948.5,114.0,1.5,15.5,922.5,989.94,734.43
2018,4,17,11,0,952.0,116.0,1.5,15.8,944.0,993.81,735.39
2018,4,17,11,15,953.5,117.0,1.5,16.0,957.5,991.51,732.8
2018,4,17,11,30,955.0,118.0,1.5,16.2,971.0,985.91,728.27
2018,4,17,11,45,954.0,119.0,1.55,16.4,975.5,974.79,721.08
2018,4,17,12,0,953.0,120.0,1.6,16.6,980.0,960.5,711.95
2018,4,17,12,15,952.0,120.0,1.65,16.7,977.0,942.14,700.49
2018,4,17,12,30,951.0,120.0,1.7,16.8,974.0,920.79,687.09
2018,4,17,12,45,948.0,120.0,1.75,16.9,962.5,894.9,670.66
2018,4,17,13,0,945.0,120.0,1.8,17.0,951.0,866.31,652.38
2018,4,17,13,15,939.5,119.5,1.85,17.0,931.5,832.79,630.86
2018,4,17,13,30,934.0,119.0,1.9,17.0,912.0,797.01,607.61
2018,4,17,13,45,926.0,118.5,2.0,17.0,884.5,757.4,581.82
2018,4,17,14,0,918.0,118.0,2.1,17.0,857.0,716.05,552.98
2018,4,17,14,15,907.5,117.0,2.15,16.9,822.5,671.16,520.15
2018,4,17,14,30,897.0,116.0,2.2,16.8,788.0,625.15,485.6
2018,4,17,14,45,804.5,141.5,2.25,16.75,720.5,555.97,432.32
2018,4,17,15,0,712.0,167.0,2.3,16.7,653.0,492.7,382.7
2018,4,17,15,15,605.0,185.5,2.3,16.7,579.5,426.93,330.5
2018,4,17,15,30,498.0,204.0,2.3,16.7,506.0,370.19,285.13
2018,4,17,15,45,575.5,164.5,2.55,16.25,486.0,335.44,255.0
2018,4,17,16,0,653.0,125.0,2.8,15.8,466.0,291.43,215.27
2018,4,17,16,15,667.0,111.5,2.9,15.4,428.5,247.7,175.76
2018,4,17,16,30,681.0,98.0,3.0,15.0,391.0,202.3,134.94
2018,4,17,16,45,650.0,92.0,3.1,14.65,341.5,155.86,96.94
2018,4,17,17,0,619.0,86.0,3.2,14.3,292.0,112.74,66.08
2018,4,17,17,15,554.5,78.0,3.1,13.6,238.0,70.49,44.35
2018,4,17,17,30,490.0,70.0,3.0,12.9,184.0,51.13,40.22
2018,4,17,17,45,394.0,59.0,2.9,12.25,135.5,44.03,33.6
2018,4,17,18,0,298.0,48.0,2.8,11.6,87.0,36.95,26.65
2018,4,17,18,15,181.5,31.5,2.7,11.25,52.0,24.79,12.78
2018,4,17,18,30,65.0,15.0,2.6,10.9,17.0,14.74,0.0
2018,4,17,18,45,32.5,7.5,2.5,10.5,8.5,0.0,0.0
2018,4,17,19,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.05,8.55,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,1.0,8.8,2.0,1.97,0.0
2018,4,18,5,45,0.0,9.0,0.9,9.1,9.0,8.68,0.0
2018,4,18,6,0,0.0,16.0,0.8,9.4,16.0,15.43,6.75
2018,4,18,6,15,0.0,24.0,0.8,9.8,24.0,23.16,14.09
2018,4,18,6,30,0.0,32.0,0.8,10.2,32.0,30.89,21.05
2018,4,18,6,45,6.5,55.5,0.8,10.6,57.5,57.04,43.79
2018,4,18,7,0,13.0,79.0,0.8,11.0,83.0,84.99,67.77
2018,4,18,7,15,16.5,105.5,0.85,11.4,111.5,114.92,92.91
2018,4,18,7,30,20.0,132.0,0.9,11.8,140.0,144.99,117.63
2018,4,18,7,45,43.5,167.5,0.9,12.25,188.0,205.04,166.74
2018,4,18,8,0,67.0,203.0,0.9,12.7,236.0,261.07,211.17
2018,4,18,8,15,73.5,226.0,1.0,12.9,265.5,291.52,234.44
2018,4,18,8,30,80.0,249.0,1.1,13.1,295.0,322.05,257.62
2018,4,18,8,45,84.5,269.5,1.15,13.3,322.0,348.24,276.99
2018,4,18,9,0,89.0,290.0,1.2,13.5,349.0,374.33,296.09
2018,4,18,9,15,188.5,306.5,1.2,13.7,441.0,484.8,381.13
2018,4,18,9,30,288.0,323.0,1.2,13.9,533.0,598.76,464.89
2018,4,18,9,45,438.0,287.0,1.2,14.1,624.0,703.07,541.08
2018,4,18,10,0,588.0,251.0,1.2,14.3,715.0,805.44,613.47
2018,4,18,10,15,520.0,285.5,1.3,14.55,707.0,781.36,593.53
2018,4,18,10,30,452.0,320.0,1.4,14.8,699.0,755.56,573.71
2018,4,18,10,45,371.0,365.5,1.55,15.1,681.5,720.39,547.09
2018,4,18,11,0,290.0,411.0,1.7,15.4,664.0,689.44,522.94
2018,4,18,11,15,344.0,401.0,1.9,15.6,705.5,724.03,549.76
2018,4,18,11,30,398.0,391.0,2.1,15.8,747.0,756.98,574.65
2018,4,18,11,45,281.5,416.0,2.35,16.0,668.5,669.68,510.45
2018,4,18,12,0,165.0,441.0,2.6,16.2,590.0,581.02,444.32
2018,4,18,12,15,156.5,441.5,2.75,16.25,582.5,568.03,435.51
2018,4,18,12,30,148.0,442.0,2.9,16.3,575.0,554.81,426.01
2018,4,18,12,45,169.0,437.0,3.05,16.35,587.5,560.49,431.27
2018,4,18,13,0,190.0,432.0,3.2,16.4,600.0,564.68,435.28
2018,4,18,13,15,173.5,426.0,3.3,16.3,577.0,537.6,415.4
2018,4,18,13,30,157.0,420.0,3.4,16.2,554.0,511.12,395.99
2018,4,18,13,45,116.0,395.0,3.5,16.15,492.5,451.1,350.78
2018,4,18,14,0,75.0,370.0,3.6,16.1,431.0,396.65,309.34
2018,4,18,14,15,79.0,357.5,3.65,15.95,419.0,382.57,299.36
2018,4,18,14,30,83.0,345.0,3.7,15.8,407.0,368.05,288.8
2018,4,18,14,45,90.0,327.0,3.75,15.65,391.0,349.85,275.32
2018,4,18,15,0,97.0,309.0,3.8,15.5,375.0,330.99,261.11
2018,4,18,15,15,132.0,289.5,3.8,15.5,373.5,318.37,251.36
2018,4,18,15,30,167.0,270.0,3.8,15.5,372.0,306.27,241.35
2018,4,18,15,45,124.0,245.0,3.85,14.95,317.0,259.43,204.82
2018,4,18,16,0,81.0,220.0,3.9,14.4,262.0,221.47,175.48
2018,4,18,16,15,106.5,196.5,3.9,14.0,246.0,196.92,154.9
2018,4,18,16,30,132.0,173.0,3.9,13.6,230.0,174.26,135.31
2018,4,18,16,45,234.0,141.0,3.85,13.25,226.0,148.03,109.28
2018,4,18,17,0,336.0,109.0,3.8,12.9,222.0,110.98,75.74
2018,4,18,17,15,371.5,88.0,3.5,12.3,192.5,75.27,51.47
2018,4,18,17,30,407.0,67.0,3.2,11.7,163.0,48.27,37.86
2018,4,18,17,45,269.0,53.5,2.95,11.1,110.0,39.47,29.73
2018,4,18,18,0,131.0,40.0,2.7,10.5,57.0,32.9,23.29
2018,4,18,18,15,88.0,26.5,2.55,10.05,35.5,22.16,11.37
2018,4,18,18,30,45.0,13.0,2.4,9.6,14.0,12.78,0.0
2018,4,18,18,45,22.5,6.5,2.2,9.15,7.0,0.0,0.0
2018,4,18,19,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,19,5,15,35.5,4.5,2.2,7.2,4.5,0.0,0.0
2018,4,19,5,30,71.0,9.0,2.3,7.3,9.0,27.01,0.0
2018,4,19,5,45,221.5,21.0,2.35,7.45,40.0,100.0,0.0
2018,4,19,6,0,372.0,33.0,2.4,7.6,71.0,186.22,138.41
2018,4,19,6,15,476.0,41.5,2.4,7.95,119.5,255.61,204.74
2018,4,19,6,30,580.0,50.0,2.4,8.3,168.0,334.63,275.49
2018,4,19,6,45,644.0,56.0,2.45,8.6,223.0,399.95,333.56
2018,4,19,7,0,708.0,62.0,2.5,8.9,278.0,467.66,391.58
2018,4,19,7,15,747.5,66.0,2.6,9.45,333.0,525.85,439.62
2018,4,19,7,30,787.0,70.0,2.7,10.0,388.0,585.77,487.29
2018,4,19,7,45,814.5,73.5,2.8,10.55,442.0,638.47,527.77
2018,4,19,8,0,842.0,77.0,2.9,11.1,496.0,691.29,565.64
2018,4,19,8,15,860.5,80.5,3.05,11.7,547.0,732.75,594.08
2018,4,19,8,30,879.0,84.0,3.2,12.3,598.0,777.47,624.58
2018,4,19,8,45,892.5,87.5,3.35,12.85,645.0,816.81,650.79
2018,4,19,9,0,906.0,91.0,3.5,13.4,692.0,854.22,675.37
2018,4,19,9,15,914.0,94.5,3.6,13.8,733.0,884.81,694.97
2018,4,19,9,30,922.0,98.0,3.7,14.2,774.0,912.79,712.68
2018,4,19,9,45,926.0,102.0,3.8,14.55,808.5,935.01,726.44
2018,4,19,10,0,930.0,106.0,3.9,14.9,843.0,954.19,738.15
2018,4,19,10,15,938.0,106.5,3.95,15.1,872.5,970.2,747.83
2018,4,19,10,30,946.0,107.0,4.0,15.3,902.0,983.12,755.49
2018,4,19,10,45,953.0,106.0,4.1,15.45,924.0,990.39,759.82
2018,4,19,11,0,960.0,105.0,4.2,15.6,946.0,994.4,762.08
2018,4,19,11,15,962.0,105.5,4.25,15.75,959.0,992.06,759.78
2018,4,19,11,30,964.0,106.0,4.3,15.9,972.0,986.39,755.32
2018,4,19,11,45,964.5,107.0,4.35,16.0,977.5,976.58,748.5
2018,4,19,12,0,965.0,108.0,4.4,16.1,983.0,963.52,739.56
2018,4,19,12,15,961.0,109.5,4.45,16.15,979.0,943.88,726.26
2018,4,19,12,30,957.0,111.0,4.5,16.2,975.0,921.3,710.97
2018,4,19,12,45,950.0,114.0,4.6,16.25,963.0,894.89,693.33
2018,4,19,13,0,943.0,117.0,4.7,16.3,951.0,865.93,673.8
2018,4,19,13,15,940.0,115.0,4.75,16.25,932.0,832.97,651.21
2018,4,19,13,30,937.0,113.0,4.8,16.2,913.0,797.63,626.75
2018,4,19,13,45,932.0,111.0,4.85,16.2,886.5,758.65,599.31
2018,4,19,14,0,927.0,109.0,4.9,16.2,860.0,717.74,569.31
2018,4,19,14,15,918.5,107.5,4.9,16.1,826.0,673.33,535.0
2018,4,19,14,30,910.0,106.0,4.9,16.0,792.0,627.64,498.93
2018,4,19,14,45,899.0,103.5,4.9,15.9,752.0,578.61,459.44
2018,4,19,15,0,888.0,101.0,4.9,15.8,712.0,528.95,418.44
2018,4,19,15,15,872.5,98.5,4.9,15.8,666.0,476.86,374.34
2018,4,19,15,30,857.0,96.0,4.9,15.8,620.0,421.2,326.4
2018,4,19,15,45,835.0,93.5,4.75,15.45,569.5,367.45,279.2
2018,4,19,16,0,813.0,91.0,4.6,15.1,519.0,315.13,232.4
2018,4,19,16,15,782.0,87.5,4.45,14.85,465.0,261.43,184.5
2018,4,19,16,30,751.0,84.0,4.3,14.6,411.0,210.59,139.74
2018,4,19,16,45,708.5,80.0,4.15,14.35,356.0,157.15,95.64
2018,4,19,17,0,666.0,76.0,4.0,14.1,301.0,111.51,62.59
2018,4,19,17,15,605.0,70.0,3.65,13.55,247.0,68.23,39.66
2018,4,19,17,30,544.0,64.0,3.3,13.0,193.0,45.23,34.96
2018,4,19,17,45,449.5,55.0,2.95,12.4,143.5,40.87,30.83
2018,4,19,18,0,355.0,46.0,2.6,11.8,94.0,36.33,26.21
2018,4,19,18,15,226.5,32.0,2.5,11.4,57.5,25.06,13.93
2018,4,19,18,30,98.0,18.0,2.4,11.0,21.0,17.69,0.0
2018,4,19,18,45,49.0,9.0,2.25,10.55,10.5,0.0,0.0
2018,4,19,19,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,20,5,15,22.0,4.5,1.55,9.25,4.5,0.0,0.0
2018,4,20,5,30,44.0,9.0,1.6,9.6,9.0,20.24,0.0
2018,4,20,5,45,159.0,24.0,1.65,10.0,38.5,86.73,9.99
2018,4,20,6,0,274.0,39.0,1.7,10.4,68.0,159.88,118.97
2018,4,20,6,15,375.5,50.5,1.75,10.85,114.5,226.08,179.67
2018,4,20,6,30,477.0,62.0,1.8,11.3,161.0,303.28,247.16
2018,4,20,6,45,545.0,69.5,1.85,11.75,214.0,368.21,303.32
2018,4,20,7,0,613.0,77.0,1.9,12.2,267.0,438.25,361.69
2018,4,20,7,15,660.0,82.5,1.95,12.75,321.5,498.38,410.07
2018,4,20,7,30,707.0,88.0,2.0,13.3,376.0,561.05,458.72
2018,4,20,7,45,742.0,91.5,2.05,13.9,430.0,615.49,499.41
2018,4,20,8,0,777.0,95.0,2.1,14.5,484.0,668.36,537.34
2018,4,20,8,15,801.0,98.0,2.15,15.15,535.0,715.57,568.88
2018,4,20,8,30,825.0,101.0,2.2,15.8,586.0,762.11,599.33
2018,4,20,8,45,844.0,103.0,2.3,16.45,633.5,802.55,625.26
2018,4,20,9,0,863.0,105.0,2.4,17.1,681.0,841.46,649.84
2018,4,20,9,15,880.5,105.0,2.5,17.6,724.0,870.24,667.5
2018,4,20,9,30,898.0,105.0,2.6,18.1,767.0,901.89,687.14
2018,4,20,9,45,913.5,103.5,2.7,18.6,804.0,927.89,702.8
2018,4,20,10,0,929.0,102.0,2.8,19.1,841.0,951.35,716.76
2018,4,20,10,15,935.0,103.5,2.85,19.4,870.0,966.58,725.35
2018,4,20,10,30,941.0,105.0,2.9,19.7,899.0,978.69,732.02
2018,4,20,10,45,945.0,106.0,2.95,20.05,920.0,985.24,734.95
2018,4,20,11,0,949.0,107.0,3.0,20.4,941.0,988.52,735.88
2018,4,20,11,15,951.5,107.5,3.05,20.6,954.0,986.61,733.94
2018,4,20,11,30,954.0,108.0,3.1,20.8,967.0,981.42,729.98
2018,4,20,11,45,954.5,108.0,3.15,21.0,972.0,970.66,722.46
2018,4,20,12,0,955.0,108.0,3.2,21.2,977.0,956.73,712.94
2018,4,20,12,15,954.5,107.5,3.25,21.3,973.5,938.31,700.79
2018,4,20,12,30,954.0,107.0,3.3,21.4,970.0,916.9,686.69
2018,4,20,12,45,951.5,106.0,3.35,21.5,958.5,890.44,669.18
2018,4,20,13,0,949.0,105.0,3.4,21.6,947.0,861.29,649.8
2018,4,20,13,15,944.5,104.5,3.4,21.6,927.5,828.5,627.82
2018,4,20,13,30,940.0,104.0,3.4,21.6,908.0,793.38,604.13
2018,4,20,13,45,933.5,103.0,3.45,21.6,881.5,754.24,577.68
2018,4,20,14,0,927.0,102.0,3.5,21.6,855.0,713.25,549.15
2018,4,20,14,15,918.0,100.5,3.5,21.45,821.0,668.58,516.08
2018,4,20,14,30,909.0,99.0,3.5,21.3,787.0,622.67,481.29
2018,4,20,14,45,897.0,97.5,3.55,21.2,747.0,574.11,443.66
2018,4,20,15,0,885.0,96.0,3.6,21.1,707.0,524.99,404.55
2018,4,20,15,15,870.0,93.5,3.6,21.1,661.5,473.31,362.19
2018,4,20,15,30,855.0,91.0,3.6,21.1,616.0,421.83,318.87
2018,4,20,15,45,835.0,88.0,3.5,20.6,566.0,364.55,270.6
2018,4,20,16,0,815.0,85.0,3.4,20.1,516.0,312.39,225.3
2018,4,20,16,15,787.5,81.5,3.3,19.7,463.5,259.41,179.09
2018,4,20,16,30,760.0,78.0,3.2,19.3,411.0,208.91,135.43
2018,4,20,16,45,722.5,73.5,3.05,18.85,356.5,158.81,94.61
2018,4,20,17,0,685.0,69.0,2.9,18.4,302.0,109.16,58.45
2018,4,20,17,15,631.0,63.0,2.65,17.6,249.0,64.97,34.82
2018,4,20,17,30,577.0,57.0,2.4,16.8,196.0,38.99,28.92
2018,4,20,17,45,493.5,48.5,2.15,15.95,146.5,34.73,25.01
2018,4,20,18,0,410.0,40.0,1.9,15.1,97.0,30.22,20.6
2018,4,20,18,15,277.5,28.0,1.9,14.6,59.5,21.95,11.63
2018,4,20,18,30,145.0,16.0,1.9,14.1,22.0,15.73,0.0
2018,4,20,18,45,72.5,8.0,1.85,13.6,11.0,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,21,5,15,30.0,4.5,1.7,9.55,5.0,0.0,0.0
2018,4,21,5,30,60.0,9.0,1.7,10.1,10.0,24.58,0.0
2018,4,21,5,45,186.5,23.5,1.7,10.65,41.0,95.81,26.58
2018,4,21,6,0,313.0,38.0,1.7,11.2,72.0,172.58,129.19
2018,4,21,6,15,409.0,47.5,1.7,11.8,118.0,238.18,189.03
2018,4,21,6,30,505.0,57.0,1.7,12.4,164.0,312.39,253.71
2018,4,21,6,45,567.5,64.5,1.7,13.0,216.5,375.76,308.01
2018,4,21,7,0,630.0,72.0,1.7,13.6,269.0,443.86,363.99
2018,4,21,7,15,673.5,77.0,1.6,14.3,323.0,502.09,409.54
2018,4,21,7,30,717.0,82.0,1.5,15.0,377.0,562.57,454.8
2018,4,21,7,45,748.0,86.0,1.45,15.75,430.0,613.05,490.92
2018,4,21,8,0,779.0,90.0,1.4,16.5,483.0,666.53,527.02
2018,4,21,8,15,801.5,93.5,1.4,17.35,533.5,713.24,556.6
2018,4,21,8,30,824.0,97.0,1.4,18.2,584.0,759.2,584.95
2018,4,21,8,45,841.0,99.5,1.4,19.0,630.5,798.55,608.19
2018,4,21,9,0,858.0,102.0,1.4,19.8,677.0,831.43,626.65
2018,4,21,9,15,873.0,103.0,1.4,20.4,719.0,863.96,645.15
2018,4,21,9,30,888.0,104.0,1.4,21.0,761.0,894.36,662.03
2018,4,21,9,45,900.0,104.0,1.35,21.55,796.5,918.68,674.2
2018,4,21,10,0,912.0,104.0,1.3,22.1,832.0,940.37,684.61
2018,4,21,10,15,918.5,105.0,1.3,22.45,860.5,955.3,691.96
2018,4,21,10,30,925.0,106.0,1.3,22.8,889.0,967.19,697.53
2018,4,21,10,45,930.0,106.5,1.25,23.15,910.0,974.04,699.24
2018,4,21,11,0,935.0,107.0,1.2,23.5,931.0,977.7,699.07
2018,4,21,11,15,937.5,108.0,1.15,23.8,944.5,976.32,696.04
2018,4,21,11,30,940.0,109.0,1.1,24.1,958.0,971.7,691.16
2018,4,21,11,45,940.5,109.0,1.1,24.35,962.5,961.05,683.7
2018,4,21,12,0,941.0,109.0,1.1,24.6,967.0,947.27,674.48
2018,4,21,12,15,940.5,108.5,1.05,24.75,964.0,929.07,662.05
2018,4,21,12,30,940.0,108.0,1.0,24.9,961.0,907.92,647.91
2018,4,21,12,45,937.5,108.0,0.95,25.05,950.0,882.73,631.32
2018,4,21,13,0,935.0,108.0,0.9,25.2,939.0,854.88,613.12
2018,4,21,13,15,931.0,106.5,0.9,25.2,919.5,821.91,592.78
2018,4,21,13,30,927.0,105.0,0.9,25.2,900.0,786.65,570.87
2018,4,21,13,45,920.5,104.0,0.85,25.2,873.5,747.95,545.86
2018,4,21,14,0,914.0,103.0,0.8,25.2,847.0,707.45,519.06
2018,4,21,14,15,889.5,109.0,0.9,25.1,809.0,660.44,487.62
2018,4,21,14,30,865.0,115.0,1.0,25.0,771.0,613.39,455.09
2018,4,21,14,45,859.0,110.0,1.1,24.9,733.0,566.76,421.93
2018,4,21,15,0,853.0,105.0,1.2,24.8,695.0,519.15,386.71
2018,4,21,15,15,848.0,98.5,1.2,24.8,653.0,469.87,348.3
2018,4,21,15,30,843.0,92.0,1.2,24.8,611.0,416.03,305.35
2018,4,21,15,45,821.5,89.5,1.4,24.3,561.5,363.15,263.03
2018,4,21,16,0,800.0,87.0,1.6,23.8,512.0,311.67,220.32
2018,4,21,16,15,771.5,83.5,1.65,23.3,459.5,259.2,176.08
2018,4,21,16,30,743.0,80.0,1.7,22.8,407.0,209.32,134.15
2018,4,21,16,45,705.0,75.5,1.8,22.3,353.5,160.01,94.77
2018,4,21,17,0,667.0,71.0,1.9,21.8,300.0,111.08,59.53
2018,4,21,17,15,613.0,64.5,1.85,20.8,247.0,67.33,35.86
2018,4,21,17,30,559.0,58.0,1.8,19.8,194.0,39.66,29.13
2018,4,21,17,45,477.0,49.5,1.75,18.85,145.5,35.44,25.33
2018,4,21,18,0,395.0,41.0,1.7,17.9,97.0,30.98,21.03
2018,4,21,18,15,267.5,29.0,1.7,17.35,60.0,22.76,12.36
2018,4,21,18,30,140.0,17.0,1.7,16.8,23.0,16.71,0.0
2018,4,21,18,45,70.0,8.5,1.7,16.3,11.5,0.0,0.0
2018,4,21,19,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,4,22,5,15,37.5,5.0,1.05,14.65,5.5,0.0,0.0
2018,4,22,5,30,75.0,10.0,1.0,15.0,11.0,29.74,0.0
2018,4,22,5,45,216.0,23.0,1.0,15.35,44.0,105.75,40.79
2018,4,22,6,0,357.0,36.0,1.0,15.7,77.0,187.96,139.03
2018,4,22,6,15,452.5,45.0,1.0,16.15,124.5,254.84,198.55
2018,4,22,6,30,548.0,54.0,1.0,16.6,172.0,330.49,262.87
2018,4,22,6,45,609.0,60.0,1.05,17.05,225.0,393.4,315.57
2018,4,22,7,0,670.0,66.0,1.1,17.5,278.0,460.88,369.79
2018,4,22,7,15,711.5,70.5,1.05,18.1,332.5,516.81,412.42
2018,4,22,7,30,753.0,75.0,1.0,18.7,387.0,577.32,456.51
2018,4,22,7,45,782.5,79.0,1.0,19.25,441.0,630.71,494.07
2018,4,22,8,0,812.0,83.0,1.0,19.8,495.0,684.4,529.19
2018,4,22,8,15,833.5,86.0,1.0,20.5,546.0,730.93,557.86
2018,4,22,8,30,855.0,89.0,1.0,21.2,597.0,771.93,582.11
2018,4,22,8,45,871.5,91.5,1.05,21.85,644.5,811.75,605.93
2018,4,22,9,0,888.0,94.0,1.1,22.5,692.0,849.89,628.3
2018,4,22,9,15,901.5,95.0,1.15,22.85,734.0,881.87,647.13
2018,4,22,9,30,915.0,96.0,1.2,23.2,776.0,911.58,664.45
2018,4,22,9,45,926.0,97.5,1.25,23.55,813.0,937.11,679.05
2018,4,22,10,0,937.0,99.0,1.3,23.9,850.0,959.89,691.93
2018,4,22,10,15,943.5,100.5,1.3,24.15,879.0,975.61,699.9
2018,4,22,10,30,950.0,102.0,1.3,24.4,908.0,988.2,706.05
2018,4,22,10,45,954.5,102.5,1.35,24.65,929.5,994.67,709.33
2018,4,22,11,0,959.0,103.0,1.4,24.9,951.0,997.87,710.75
2018,4,22,11,15,961.5,104.5,1.45,25.05,965.0,996.92,710.0
2018,4,22,11,30,964.0,106.0,1.5,25.2,979.0,992.64,707.34
2018,4,22,11,45,964.5,107.5,1.55,25.35,985.0,983.23,701.59
2018,4,22,12,0,965.0,109.0,1.6,25.5,991.0,970.59,693.95
2018,4,22,12,15,962.5,110.0,1.65,25.55,987.5,951.67,682.68
2018,4,22,12,30,960.0,111.0,1.7,25.6,984.0,929.78,669.57
2018,4,22,12,45,955.0,112.0,1.8,25.6,972.0,902.97,653.97
2018,4,22,13,0,950.0,113.0,1.9,25.6,960.0,873.56,636.52
2018,4,22,13,15,945.0,112.5,1.95,25.5,940.5,840.28,616.09
2018,4,22,13,30,940.0,112.0,2.0,25.4,921.0,804.72,593.95
2018,4,22,13,45,932.5,111.5,2.05,25.35,893.5,765.27,568.82
2018,4,22,14,0,925.0,111.0,2.1,25.3,866.0,724.07,541.6
2018,4,22,14,15,914.5,110.0,2.15,25.1,831.5,678.95,510.0
2018,4,22,14,30,904.0,109.0,2.2,24.9,797.0,632.71,476.72
2018,4,22,14,45,889.0,108.0,2.25,24.75,755.5,583.12,439.95
2018,4,22,15,0,874.0,107.0,2.3,24.6,714.0,533.27,401.86
2018,4,22,15,15,863.0,103.0,2.3,24.6,670.0,478.96,359.07
2018,4,22,15,30,852.0,99.0,2.3,24.6,626.0,427.84,317.34
2018,4,22,15,45,831.5,96.0,2.3,24.05,576.0,374.4,273.44
2018,4,22,16,0,811.0,93.0,2.3,23.5,526.0,322.24,229.48
2018,4,22,16,15,783.5,89.0,2.25,23.0,472.5,268.99,184.22
2018,4,22,16,30,756.0,85.0,2.2,22.5,419.0,218.23,141.24
2018,4,22,16,45,718.5,80.0,2.1,22.0,364.5,164.26,97.81
2018,4,22,17,0,681.0,75.0,2.0,21.5,310.0,117.53,64.03
2018,4,22,17,15,602.5,70.5,1.9,20.55,252.5,73.67,40.63
2018,4,22,17,30,524.0,66.0,1.8,19.6,195.0,46.41,35.05
2018,4,22,17,45,394.0,56.5,1.65,18.7,140.0,41.62,30.74
2018,4,22,18,0,264.0,47.0,1.5,17.8,85.0,35.62,25.07
2018,4,22,18,15,194.0,33.0,1.5,17.25,54.5,25.65,14.91
2018,4,22,18,30,124.0,19.0,1.5,16.7,24.0,18.68,0.0
2018,4,22,18,45,62.0,9.5,1.5,16.15,12.0,9.34,0.0
2018,4,22,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,23,5,15,34.5,6.5,0.9,13.15,7.0,0.0,0.0
2018,4,23,5,30,69.0,13.0,0.9,13.5,14.0,31.32,0.0
2018,4,23,5,45,193.0,27.5,0.85,13.9,46.5,105.87,50.12
2018,4,23,6,0,317.0,42.0,0.8,14.3,79.0,180.15,134.92
2018,4,23,6,15,411.5,53.0,0.9,14.85,127.0,247.83,194.58
2018,4,23,6,30,506.0,64.0,1.0,15.4,175.0,323.93,259.28
2018,4,23,6,45,567.0,72.0,1.1,16.0,228.0,387.72,312.59
2018,4,23,7,0,628.0,80.0,1.2,16.6,281.0,455.97,367.45
2018,4,23,7,15,669.5,86.5,1.25,17.25,335.5,514.93,412.88
2018,4,23,7,30,711.0,93.0,1.3,17.9,390.0,575.92,458.16
2018,4,23,7,45,740.0,98.0,1.35,18.55,443.0,628.36,495.58
2018,4,23,8,0,769.0,103.0,1.4,19.2,496.0,681.15,531.78
2018,4,23,8,15,791.0,107.0,1.5,19.7,546.5,724.96,560.45
2018,4,23,8,30,813.0,111.0,1.6,20.2,597.0,770.75,590.12
2018,4,23,8,45,828.5,114.5,1.65,20.75,643.0,809.63,613.97
2018,4,23,9,0,844.0,118.0,1.7,21.3,689.0,846.81,636.41
2018,4,23,9,15,862.0,118.5,1.7,21.65,732.0,880.92,656.51
2018,4,23,9,30,880.0,119.0,1.7,22.0,775.0,907.89,671.72
2018,4,23,9,45,896.0,117.5,1.75,22.3,812.5,933.89,687.02
2018,4,23,10,0,912.0,116.0,1.8,22.6,850.0,957.42,700.71
2018,4,23,10,15,917.5,118.0,1.8,22.9,878.0,972.29,708.23
2018,4,23,10,30,923.0,120.0,1.8,23.2,906.0,984.08,713.94
