Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,10,45,925.5,122.0,1.8,23.5,926.5,989.94,715.98
2018,4,23,11,0,928.0,124.0,1.8,23.8,947.0,992.58,716.16
2018,4,23,11,15,930.5,125.0,1.8,23.9,960.0,990.99,714.37
2018,4,23,11,30,933.0,126.0,1.8,24.0,973.0,986.18,710.72
2018,4,23,11,45,933.0,127.0,1.8,24.1,978.0,975.92,703.75
2018,4,23,12,0,933.0,128.0,1.8,24.2,983.0,962.56,694.98
2018,4,23,12,15,931.5,128.0,1.8,24.25,979.5,943.9,683.06
2018,4,23,12,30,930.0,128.0,1.8,24.3,976.0,922.37,669.39
2018,4,23,12,45,926.0,128.0,1.8,24.3,964.0,895.98,652.75
2018,4,23,13,0,922.0,128.0,1.8,24.3,952.0,867.06,634.46
2018,4,23,13,15,902.5,135.5,1.85,24.25,928.0,830.69,611.78
2018,4,23,13,30,883.0,143.0,1.9,24.2,904.0,792.91,587.96
2018,4,23,13,45,894.0,131.5,1.9,24.15,882.5,758.3,565.62
2018,4,23,14,0,905.0,120.0,1.9,24.1,861.0,720.79,540.24
2018,4,23,14,15,897.0,118.0,1.95,23.9,827.5,677.07,509.68
2018,4,23,14,30,889.0,116.0,2.0,23.7,794.0,632.1,477.38
2018,4,23,14,45,872.5,114.5,2.05,23.55,751.5,581.86,440.2
2018,4,23,15,0,856.0,113.0,2.1,23.4,709.0,528.35,399.61
2018,4,23,15,15,844.5,108.5,2.1,23.4,665.0,477.48,359.32
2018,4,23,15,30,833.0,104.0,2.1,23.4,621.0,426.61,317.83
2018,4,23,15,45,814.5,100.5,2.15,22.8,572.5,374.36,274.99
2018,4,23,16,0,796.0,97.0,2.2,22.2,524.0,323.23,231.88
2018,4,23,16,15,769.0,92.5,2.2,21.65,471.0,270.41,186.95
2018,4,23,16,30,742.0,88.0,2.2,21.1,418.0,216.56,141.41
2018,4,23,16,45,703.5,83.0,2.25,20.55,363.5,166.47,100.86
2018,4,23,17,0,665.0,78.0,2.3,20.0,309.0,120.4,67.18
2018,4,23,17,15,605.5,71.0,2.15,19.1,254.0,75.92,41.94
2018,4,23,17,30,546.0,64.0,2.0,18.2,199.0,44.47,33.57
2018,4,23,17,45,457.0,54.5,1.9,17.25,149.0,39.6,29.19
2018,4,23,18,0,368.0,45.0,1.8,16.3,99.0,34.43,24.25
2018,4,23,18,15,243.5,32.0,1.75,15.7,61.5,24.75,14.51
2018,4,23,18,30,119.0,19.0,1.7,15.1,24.0,15.04,0.0
2018,4,23,18,45,59.5,9.5,1.65,14.5,12.0,9.34,0.0
2018,4,23,19,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,24,5,15,38.5,6.5,0.7,12.5,7.5,0.0,0.0
2018,4,24,5,30,77.0,13.0,0.6,12.9,15.0,33.72,0.0
2018,4,24,5,45,201.5,27.0,0.55,13.3,48.0,109.28,58.62
2018,4,24,6,0,326.0,41.0,0.5,13.7,81.0,183.94,138.58
2018,4,24,6,15,415.5,52.0,0.5,14.05,128.5,249.98,196.52
2018,4,24,6,30,505.0,63.0,0.5,14.4,176.0,324.1,259.14
2018,4,24,6,45,562.0,71.5,0.5,14.8,228.5,386.42,310.54
2018,4,24,7,0,619.0,80.0,0.5,15.2,281.0,452.9,363.06
2018,4,24,7,15,659.0,87.0,0.55,15.7,335.0,511.2,407.56
2018,4,24,7,30,699.0,94.0,0.6,16.2,389.0,571.45,451.91
2018,4,24,7,45,726.5,100.0,0.65,16.65,441.5,623.57,488.93
2018,4,24,8,0,754.0,106.0,0.7,17.1,494.0,675.96,524.88
2018,4,24,8,15,776.0,110.0,0.8,17.5,544.0,719.13,553.25
2018,4,24,8,30,798.0,114.0,0.9,17.9,594.0,764.44,582.8
2018,4,24,8,45,814.5,118.5,0.95,18.35,641.0,804.77,607.72
2018,4,24,9,0,831.0,123.0,1.0,18.8,688.0,843.49,631.29
2018,4,24,9,15,849.5,122.5,1.1,19.15,730.0,876.63,651.94
2018,4,24,9,30,868.0,122.0,1.2,19.5,772.0,907.79,671.26
2018,4,24,9,45,884.5,120.5,1.25,19.85,809.0,928.82,683.18
2018,4,24,10,0,901.0,119.0,1.3,20.2,846.0,952.62,697.04
2018,4,24,10,15,910.5,118.0,1.35,20.55,874.5,967.86,705.38
2018,4,24,10,30,920.0,117.0,1.4,20.9,903.0,980.18,712.03
2018,4,24,10,45,928.0,116.0,1.45,21.25,925.0,988.06,715.99
2018,4,24,11,0,936.0,115.0,1.5,21.6,947.0,992.79,718.1
2018,4,24,11,15,940.5,114.0,1.55,21.8,960.5,991.06,716.67
2018,4,24,11,30,945.0,113.0,1.6,22.0,974.0,986.11,713.38
2018,4,24,11,45,948.0,112.0,1.6,22.25,979.5,976.57,706.47
2018,4,24,12,0,951.0,111.0,1.6,22.5,985.0,963.86,697.7
2018,4,24,12,15,950.0,111.5,1.65,22.6,982.0,945.95,686.79
2018,4,24,12,30,949.0,112.0,1.7,22.7,979.0,925.08,674.03
2018,4,24,12,45,946.5,111.0,1.75,22.8,967.5,898.67,657.65
2018,4,24,13,0,944.0,110.0,1.8,22.9,956.0,869.59,639.48
2018,4,24,13,15,939.5,109.5,1.85,22.9,936.5,836.89,619.04
2018,4,24,13,30,935.0,109.0,1.9,22.9,917.0,801.91,596.89
2018,4,24,13,45,928.0,108.0,2.0,22.85,890.0,762.56,572.02
2018,4,24,14,0,921.0,107.0,2.1,22.8,863.0,721.44,545.27
2018,4,24,14,15,911.5,106.0,2.15,22.7,829.0,677.15,513.76
2018,4,24,14,30,902.0,105.0,2.2,22.6,795.0,631.68,480.55
2018,4,24,14,45,889.0,104.0,2.2,22.45,755.0,583.32,444.15
2018,4,24,15,0,876.0,103.0,2.2,22.3,715.0,534.51,406.38
2018,4,24,15,15,860.5,100.5,2.2,22.3,669.5,483.02,365.34
2018,4,24,15,30,845.0,98.0,2.2,22.3,624.0,428.0,320.58
2018,4,24,15,45,821.5,95.0,2.25,21.8,573.0,373.84,276.0
2018,4,24,16,0,798.0,92.0,2.3,21.3,522.0,321.28,231.55
2018,4,24,16,15,754.5,89.5,2.3,20.85,463.5,265.94,184.82
2018,4,24,16,30,711.0,87.0,2.3,20.4,405.0,211.36,139.08
2018,4,24,16,45,607.5,92.0,2.3,19.95,339.5,161.61,101.3
2018,4,24,17,0,504.0,97.0,2.3,19.5,274.0,123.07,75.84
2018,4,24,17,15,476.5,82.5,2.15,18.65,227.0,81.81,49.76
2018,4,24,17,30,449.0,68.0,2.0,17.8,180.0,47.73,36.5
2018,4,24,17,45,400.0,56.5,1.9,16.9,138.5,41.21,30.66
2018,4,24,18,0,351.0,45.0,1.8,16.0,97.0,34.22,24.14
2018,4,24,18,15,249.5,32.5,1.8,15.45,62.0,25.09,14.99
2018,4,24,18,30,148.0,20.0,1.8,14.9,27.0,15.83,0.0
2018,4,24,18,45,74.0,10.0,1.75,14.3,13.5,9.83,0.0
2018,4,24,19,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,25,5,15,41.5,7.0,1.05,11.6,8.0,0.0,0.0
2018,4,25,5,30,83.0,14.0,1.1,11.9,16.0,36.6,0.0
2018,4,25,5,45,207.5,28.0,1.1,12.2,50.0,113.97,66.89
2018,4,25,6,0,332.0,42.0,1.1,12.5,84.0,188.37,143.81
2018,4,25,6,15,421.0,52.0,1.1,12.9,131.0,253.73,201.84
2018,4,25,6,30,510.0,62.0,1.1,13.3,178.0,327.01,264.73
2018,4,25,6,45,568.0,69.5,1.15,13.7,230.0,389.03,317.02
2018,4,25,7,0,626.0,77.0,1.2,14.1,282.0,455.28,370.75
2018,4,25,7,15,667.0,82.5,1.2,14.7,335.5,512.79,415.22
2018,4,25,7,30,708.0,88.0,1.2,15.3,389.0,572.31,459.51
2018,4,25,7,45,682.0,97.5,1.25,15.85,418.0,592.2,472.8
2018,4,25,8,0,656.0,107.0,1.3,16.4,447.0,608.38,483.12
2018,4,25,8,15,732.0,106.5,1.3,16.9,520.5,684.07,535.8
2018,4,25,8,30,808.0,106.0,1.3,17.4,594.0,765.56,589.88
2018,4,25,8,45,824.5,109.0,1.3,17.85,640.0,804.52,613.16
2018,4,25,9,0,841.0,112.0,1.3,18.3,686.0,841.87,635.45
2018,4,25,9,15,854.0,113.5,1.35,18.7,726.5,872.67,653.88
2018,4,25,9,30,867.0,115.0,1.4,19.1,767.0,896.22,667.46
2018,4,25,9,45,877.0,117.0,1.45,19.55,802.0,920.33,681.36
2018,4,25,10,0,887.0,119.0,1.5,20.0,837.0,941.8,693.51
2018,4,25,10,15,881.0,127.5,1.55,20.3,861.5,952.47,699.1
2018,4,25,10,30,875.0,136.0,1.6,20.6,886.0,959.85,702.79
2018,4,25,10,45,770.5,200.0,1.65,20.9,872.0,937.21,687.18
2018,4,25,11,0,666.0,264.0,1.7,21.2,858.0,901.75,662.77
2018,4,25,11,15,680.5,256.5,1.75,21.35,871.0,902.06,663.6
2018,4,25,11,30,695.0,249.0,1.8,21.5,884.0,899.85,662.32
2018,4,25,11,45,667.0,263.0,1.9,21.65,875.0,877.47,647.27
2018,4,25,12,0,639.0,277.0,2.0,21.8,866.0,853.24,630.95
2018,4,25,12,15,705.0,241.0,2.0,21.8,888.5,862.06,638.84
2018,4,25,12,30,771.0,205.0,2.0,21.8,911.0,865.3,641.05
2018,4,25,12,45,831.5,170.0,2.05,21.85,923.5,862.04,639.43
2018,4,25,13,0,892.0,135.0,2.1,21.9,936.0,852.89,634.02
2018,4,25,13,15,885.5,135.0,2.1,21.85,916.5,820.45,612.8
2018,4,25,13,30,879.0,135.0,2.1,21.8,897.0,786.0,590.31
2018,4,25,13,45,869.5,135.5,2.15,21.75,870.0,748.03,565.57
2018,4,25,14,0,860.0,136.0,2.2,21.7,843.0,707.23,537.31
2018,4,25,14,15,849.0,134.5,2.25,21.5,809.5,663.34,506.09
2018,4,25,14,30,838.0,133.0,2.3,21.3,776.0,618.58,473.4
2018,4,25,14,45,822.5,131.5,2.35,21.15,736.0,570.7,437.41
2018,4,25,15,0,807.0,130.0,2.4,21.0,696.0,522.8,400.38
2018,4,25,15,15,790.0,126.5,2.4,21.0,651.0,472.62,360.27
2018,4,25,15,30,773.0,123.0,2.4,21.0,606.0,423.05,319.58
2018,4,25,15,45,748.5,120.0,2.55,20.35,557.0,368.6,275.25
2018,4,25,16,0,724.0,117.0,2.7,19.7,508.0,319.1,233.58
2018,4,25,16,15,693.5,111.5,2.75,19.15,456.0,267.93,189.98
2018,4,25,16,30,663.0,106.0,2.8,18.6,404.0,219.62,148.85
2018,4,25,16,45,622.5,99.5,2.9,18.05,351.0,171.99,110.02
2018,4,25,17,0,582.0,93.0,3.0,17.5,298.0,128.67,77.72
2018,4,25,17,15,526.5,84.5,2.95,16.75,246.5,87.32,52.8
2018,4,25,17,30,471.0,76.0,2.9,16.0,195.0,54.83,43.05
2018,4,25,17,45,391.5,64.5,2.85,15.25,147.5,47.59,36.51
2018,4,25,18,0,312.0,53.0,2.8,14.5,100.0,40.27,29.6
2018,4,25,18,15,205.5,37.0,2.7,13.95,63.0,28.75,18.29
2018,4,25,18,30,99.0,21.0,2.6,13.4,26.0,16.61,0.0
2018,4,25,18,45,49.5,10.5,2.5,12.9,13.0,10.32,0.0
2018,4,25,19,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,26,5,15,33.5,7.0,1.6,9.65,8.0,0.0,0.0
2018,4,26,5,30,67.0,14.0,1.7,10.1,16.0,32.42,0.0
2018,4,26,5,45,177.5,30.0,1.75,10.5,49.5,108.31,67.88
2018,4,26,6,0,288.0,46.0,1.8,10.9,83.0,177.88,137.68
2018,4,26,6,15,359.0,57.0,1.8,11.35,125.0,233.05,187.7
2018,4,26,6,30,430.0,68.0,1.8,11.8,167.0,297.22,243.87
2018,4,26,6,45,447.0,81.5,1.75,12.25,208.0,338.57,279.81
2018,4,26,7,0,464.0,95.0,1.7,12.7,249.0,382.76,316.43
2018,4,26,7,15,526.0,102.5,1.7,13.25,305.5,451.55,371.33
2018,4,26,7,30,588.0,110.0,1.7,13.8,362.0,521.41,425.13
2018,4,26,7,45,664.0,107.0,1.65,14.35,426.0,592.58,478.33
2018,4,26,8,0,740.0,104.0,1.6,14.9,490.0,667.56,532.03
2018,4,26,8,15,763.5,108.0,1.6,15.45,540.0,711.55,560.42
2018,4,26,8,30,787.0,112.0,1.6,16.0,590.0,757.64,589.99
2018,4,26,8,45,805.5,114.5,1.55,16.55,636.0,797.07,613.76
2018,4,26,9,0,824.0,117.0,1.5,17.1,682.0,835.03,636.08
2018,4,26,9,15,842.5,117.5,1.6,17.55,724.5,869.08,657.4
2018,4,26,9,30,861.0,118.0,1.7,18.0,767.0,896.07,673.87
2018,4,26,9,45,878.5,115.5,1.8,18.4,804.0,922.01,689.81
2018,4,26,10,0,896.0,113.0,1.9,18.8,841.0,945.61,704.19
2018,4,26,10,15,903.0,114.0,2.0,19.1,869.0,960.59,713.19
2018,4,26,10,30,910.0,115.0,2.1,19.4,897.0,972.59,720.4
2018,4,26,10,45,915.0,116.0,2.25,19.7,918.0,979.67,725.03
2018,4,26,11,0,920.0,117.0,2.4,20.0,939.0,983.61,727.69
2018,4,26,11,15,923.0,117.5,2.5,20.15,952.5,981.99,726.71
2018,4,26,11,30,926.0,118.0,2.6,20.3,966.0,977.22,723.78
2018,4,26,11,45,927.5,118.5,2.7,20.5,971.5,967.92,717.82
2018,4,26,12,0,929.0,119.0,2.8,20.7,977.0,955.53,709.9
2018,4,26,12,15,929.0,119.0,2.85,20.75,974.5,938.3,698.81
2018,4,26,12,30,929.0,119.0,2.9,20.8,972.0,918.16,685.84
2018,4,26,12,45,928.0,117.5,2.95,20.85,961.0,892.94,669.45
2018,4,26,13,0,927.0,116.0,3.0,20.9,950.0,865.05,651.23
2018,4,26,13,15,923.0,115.5,3.05,20.85,931.5,833.21,630.46
2018,4,26,13,30,919.0,115.0,3.1,20.8,913.0,799.11,607.99
2018,4,26,13,45,914.0,113.0,3.15,20.75,887.0,760.8,582.37
2018,4,26,14,0,909.0,111.0,3.2,20.7,861.0,720.63,554.94
2018,4,26,14,15,901.0,109.0,3.25,20.55,827.5,676.86,522.96
2018,4,26,14,30,893.0,107.0,3.3,20.4,794.0,631.82,489.24
2018,4,26,14,45,882.0,105.5,3.35,20.2,755.0,584.52,452.99
2018,4,26,15,0,871.0,104.0,3.4,20.0,716.0,536.62,415.23
2018,4,26,15,15,856.0,101.5,3.4,20.0,671.0,485.62,373.65
2018,4,26,15,30,841.0,99.0,3.4,20.0,626.0,431.05,328.34
2018,4,26,15,45,821.5,95.5,3.45,19.4,576.5,378.08,283.87
2018,4,26,16,0,802.0,92.0,3.5,18.8,527.0,326.31,239.24
2018,4,26,16,15,774.0,89.0,3.5,18.3,475.0,274.23,193.82
2018,4,26,16,30,746.0,86.0,3.5,17.8,423.0,224.69,150.67
2018,4,26,16,45,707.5,81.5,3.5,17.35,369.0,171.38,106.35
2018,4,26,17,0,669.0,77.0,3.5,16.9,315.0,125.37,71.4
2018,4,26,17,15,615.5,70.5,3.4,16.25,261.5,81.09,44.47
2018,4,26,17,30,562.0,64.0,3.3,15.6,208.0,43.94,33.49
2018,4,26,17,45,480.5,55.5,3.2,15.0,158.5,39.96,29.84
2018,4,26,18,0,399.0,47.0,3.1,14.4,109.0,35.77,25.72
2018,4,26,18,15,276.0,35.0,3.0,13.85,70.0,27.81,17.67
2018,4,26,18,30,153.0,23.0,2.9,13.3,31.0,18.26,0.0
2018,4,26,18,45,76.5,11.5,2.8,12.8,15.5,11.3,0.0
2018,4,26,19,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,27,5,15,19.5,7.5,2.0,9.45,8.0,0.0,0.0
2018,4,27,5,30,39.0,15.0,2.1,9.8,16.0,25.73,0.0
2018,4,27,5,45,185.5,31.0,2.2,10.2,53.5,113.65,74.59
2018,4,27,6,0,332.0,47.0,2.3,10.6,91.0,196.52,153.14
2018,4,27,6,15,428.5,56.5,2.35,11.05,140.0,264.42,213.87
2018,4,27,6,30,525.0,66.0,2.4,11.5,189.0,341.74,281.17
2018,4,27,6,45,590.0,72.5,2.45,12.0,243.5,407.36,337.26
2018,4,27,7,0,655.0,79.0,2.5,12.5,298.0,477.71,395.21
2018,4,27,7,15,697.5,83.0,2.55,13.1,352.5,535.79,441.37
2018,4,27,7,30,740.0,87.0,2.6,13.7,407.0,595.91,487.56
2018,4,27,7,45,771.5,90.5,2.65,14.25,461.0,647.18,525.67
2018,4,27,8,0,803.0,94.0,2.7,14.8,515.0,701.49,563.44
2018,4,27,8,15,824.5,97.0,2.7,15.3,565.5,747.7,594.15
2018,4,27,8,30,846.0,100.0,2.7,15.8,616.0,793.01,623.66
2018,4,27,8,45,863.0,102.0,2.7,16.3,663.0,832.33,648.38
2018,4,27,9,0,880.0,104.0,2.7,16.8,710.0,865.01,668.14
2018,4,27,9,15,892.5,105.5,2.75,17.15,751.0,896.28,687.54
2018,4,27,9,30,905.0,107.0,2.8,17.5,792.0,925.25,705.26
2018,4,27,9,45,914.5,108.5,2.8,17.85,827.5,949.02,718.97
2018,4,27,10,0,924.0,110.0,2.8,18.2,863.0,970.02,730.84
2018,4,27,10,15,930.5,111.5,2.9,18.4,891.5,985.33,740.22
2018,4,27,10,30,937.0,113.0,3.0,18.6,920.0,997.57,747.69
2018,4,27,10,45,940.5,114.0,3.05,18.85,940.5,1003.31,750.38
2018,4,27,11,0,944.0,115.0,3.1,19.1,961.0,1005.82,751.1
2018,4,27,11,15,946.0,115.5,3.15,19.2,973.5,1003.18,748.96
2018,4,27,11,30,948.0,116.0,3.2,19.3,986.0,997.31,744.84
2018,4,27,11,45,948.0,116.5,3.25,19.45,990.5,986.4,737.35
2018,4,27,12,0,948.0,117.0,3.3,19.6,995.0,972.38,727.9
2018,4,27,12,15,945.5,118.0,3.35,19.6,991.0,953.6,715.73
2018,4,27,12,30,943.0,119.0,3.4,19.6,987.0,931.93,701.68
2018,4,27,12,45,938.5,120.5,3.45,19.65,975.5,906.3,684.79
2018,4,27,13,0,934.0,122.0,3.5,19.7,964.0,878.11,666.13
2018,4,27,13,15,930.0,120.5,3.55,19.65,944.5,845.09,644.29
2018,4,27,13,30,926.0,119.0,3.6,19.6,925.0,809.81,620.73
2018,4,27,13,45,919.5,117.5,3.7,19.55,898.0,770.63,594.42
2018,4,27,14,0,913.0,116.0,3.8,19.5,871.0,729.69,566.26
2018,4,27,14,15,869.5,129.5,3.85,19.35,825.5,677.09,526.9
2018,4,27,14,30,826.0,143.0,3.9,19.2,780.0,623.98,486.49
2018,4,27,14,45,830.0,132.5,3.95,19.1,745.0,579.17,451.93
2018,4,27,15,0,834.0,122.0,4.0,19.0,710.0,532.66,415.0
2018,4,27,15,15,834.0,113.5,4.0,19.0,670.0,484.56,375.45
2018,4,27,15,30,834.0,105.0,4.0,19.0,630.0,435.41,333.92
2018,4,27,15,45,817.0,101.0,4.05,18.5,581.5,383.24,289.67
2018,4,27,16,0,800.0,97.0,4.1,18.0,533.0,332.03,245.13
2018,4,27,16,15,771.5,93.5,4.15,17.6,480.0,279.47,199.11
2018,4,27,16,30,743.0,90.0,4.2,17.2,427.0,226.01,152.59
2018,4,27,16,45,704.5,85.5,4.2,16.85,373.0,176.12,110.74
2018,4,27,17,0,666.0,81.0,4.2,16.5,319.0,130.23,75.53
2018,4,27,17,15,610.0,74.5,4.05,15.95,265.0,85.9,48.13
2018,4,27,17,30,554.0,68.0,3.9,15.4,211.0,47.71,36.87
2018,4,27,17,45,469.5,59.5,3.75,14.85,161.0,43.44,32.94
2018,4,27,18,0,385.0,51.0,3.6,14.3,111.0,39.48,29.01
2018,4,27,18,15,262.0,37.5,3.45,13.85,71.5,29.02,18.81
2018,4,27,18,30,139.0,24.0,3.3,13.4,32.0,19.05,0.0
2018,4,27,18,45,69.5,12.0,3.2,12.95,16.0,11.8,0.0
2018,4,27,19,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,5,15,35.0,7.0,2.55,10.55,8.5,0.0,0.0
2018,4,28,5,30,70.0,14.0,2.7,10.8,17.0,33.69,0.0
2018,4,28,5,45,197.5,30.5,2.8,11.05,54.0,118.25,79.91
2018,4,28,6,0,325.0,47.0,2.9,11.3,91.0,194.6,151.97
2018,4,28,6,15,420.0,57.0,3.05,11.65,140.0,262.66,212.83
2018,4,28,6,30,515.0,67.0,3.2,12.0,189.0,339.63,280.11
2018,4,28,6,45,576.5,73.5,3.3,12.4,242.5,403.1,334.82
2018,4,28,7,0,638.0,80.0,3.4,12.8,296.0,471.0,391.4
2018,4,28,7,15,680.5,84.5,3.45,13.2,350.0,529.0,438.23
2018,4,28,7,30,723.0,89.0,3.5,13.6,404.0,589.09,485.25
2018,4,28,7,45,755.0,92.5,3.55,14.05,457.5,639.98,523.79
2018,4,28,8,0,787.0,96.0,3.6,14.5,511.0,694.08,562.28
2018,4,28,8,15,809.0,99.0,3.55,14.85,561.5,740.13,593.62
2018,4,28,8,30,831.0,102.0,3.5,15.2,612.0,785.35,623.8
2018,4,28,8,45,847.5,105.0,3.45,15.55,658.5,824.93,649.36
2018,4,28,9,0,864.0,108.0,3.4,15.9,705.0,862.83,673.39
2018,4,28,9,15,877.5,109.5,3.35,16.2,746.5,889.51,689.33
2018,4,28,9,30,891.0,111.0,3.3,16.5,788.0,919.02,707.23
2018,4,28,9,45,902.0,112.0,3.25,16.8,823.5,943.31,721.35
2018,4,28,10,0,913.0,113.0,3.2,17.1,859.0,964.95,733.63
2018,4,28,10,15,919.5,114.0,3.2,17.35,887.0,979.57,741.68
2018,4,28,10,30,926.0,115.0,3.2,17.6,915.0,991.16,747.82
2018,4,28,10,45,930.5,116.0,3.25,17.8,936.0,997.76,751.25
2018,4,28,11,0,935.0,117.0,3.3,18.0,957.0,1001.17,752.71
2018,4,28,11,15,937.5,118.0,3.35,18.1,970.0,999.49,751.18
2018,4,28,11,30,940.0,119.0,3.4,18.2,983.0,994.61,747.65
2018,4,28,11,45,940.5,119.5,3.45,18.35,988.0,984.2,740.4
2018,4,28,12,0,941.0,120.0,3.5,18.5,993.0,970.69,731.19
2018,4,28,12,15,940.0,120.5,3.6,18.55,990.0,952.83,719.72
2018,4,28,12,30,939.0,121.0,3.7,18.6,987.0,932.07,706.29
2018,4,28,12,45,936.5,121.0,3.75,18.65,976.0,906.76,689.44
2018,4,28,13,0,934.0,121.0,3.8,18.7,965.0,878.84,670.77
2018,4,28,13,15,931.0,119.0,3.9,18.65,946.0,846.16,649.19
2018,4,28,13,30,928.0,117.0,4.0,18.6,927.0,811.16,625.81
2018,4,28,13,45,923.0,115.0,4.15,18.55,900.5,772.55,599.8
2018,4,28,14,0,918.0,113.0,4.3,18.5,874.0,732.08,572.05
2018,4,28,14,15,911.0,110.5,4.35,18.35,840.5,688.16,539.43
2018,4,28,14,30,904.0,108.0,4.4,18.2,807.0,642.89,504.97
2018,4,28,14,45,894.5,105.5,4.5,18.0,768.0,595.08,467.91
2018,4,28,15,0,885.0,103.0,4.6,17.8,729.0,546.53,429.16
2018,4,28,15,15,870.5,100.5,4.6,17.8,683.5,495.14,386.54
2018,4,28,15,30,856.0,98.0,4.6,17.8,638.0,440.11,340.07
2018,4,28,15,45,836.5,95.0,4.65,17.3,588.5,386.86,294.55
2018,4,28,16,0,817.0,92.0,4.7,16.8,539.0,334.8,248.9
2018,4,28,16,15,792.0,88.0,4.65,16.45,486.5,281.83,201.84
2018,4,28,16,30,767.0,84.0,4.6,16.1,434.0,231.07,156.81
2018,4,28,16,45,732.0,79.0,4.6,15.75,379.5,180.25,113.6
2018,4,28,17,0,697.0,74.0,4.6,15.4,325.0,129.48,73.77
2018,4,28,17,15,645.0,69.0,4.4,14.9,271.5,84.89,45.79
2018,4,28,17,30,593.0,64.0,4.2,14.4,218.0,46.0,35.5
2018,4,28,17,45,513.5,56.0,4.05,13.95,167.5,40.07,30.09
2018,4,28,18,0,434.0,48.0,3.9,13.5,117.0,36.34,26.39
2018,4,28,18,15,292.5,35.0,3.75,13.15,74.0,27.4,17.62
2018,4,28,18,30,151.0,22.0,3.6,12.8,31.0,17.28,0.51
2018,4,28,18,45,75.5,11.0,3.5,12.4,15.5,10.81,0.0
2018,4,28,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,29,5,15,25.0,6.5,2.9,10.35,7.5,6.39,0.0
2018,4,29,5,30,50.0,13.0,3.1,10.6,15.0,27.17,0.0
2018,4,29,5,45,53.0,16.5,3.3,10.85,21.5,41.43,25.52
2018,4,29,6,0,56.0,20.0,3.5,11.1,28.0,47.57,33.9
2018,4,29,6,15,28.0,26.0,3.6,11.45,30.0,40.34,28.88
2018,4,29,6,30,0.0,32.0,3.7,11.8,32.0,30.89,20.98
2018,4,29,6,45,0.0,46.5,3.8,12.15,46.5,44.91,33.08
2018,4,29,7,0,0.0,61.0,3.9,12.5,61.0,58.95,45.0
2018,4,29,7,15,0.0,76.5,3.9,12.8,76.5,74.1,57.69
2018,4,29,7,30,0.0,92.0,3.9,13.1,92.0,89.58,70.46
2018,4,29,7,45,0.5,116.5,3.9,13.4,117.0,114.62,91.06
2018,4,29,8,0,1.0,141.0,3.9,13.7,142.0,139.71,111.38
2018,4,29,8,15,5.5,168.5,3.9,13.95,172.0,170.98,136.63
2018,4,29,8,30,10.0,196.0,3.9,14.2,202.0,202.47,161.72
2018,4,29,8,45,26.0,228.5,3.9,14.45,246.0,256.15,204.66
2018,4,29,9,0,42.0,261.0,3.9,14.7,290.0,303.94,242.18
2018,4,29,9,15,97.5,302.5,3.95,14.85,375.5,396.34,315.4
2018,4,29,9,30,153.0,344.0,4.0,15.0,461.0,498.93,394.34
2018,4,29,9,45,159.5,366.0,4.0,15.15,492.5,528.42,415.23
2018,4,29,10,0,166.0,388.0,4.0,15.3,524.0,557.26,435.79
2018,4,29,10,15,211.5,386.5,4.1,15.4,566.0,597.07,466.32
2018,4,29,10,30,257.0,385.0,4.2,15.5,608.0,643.91,501.6
2018,4,29,10,45,301.5,372.5,4.25,15.6,640.0,670.51,521.99
2018,4,29,11,0,346.0,360.0,4.3,15.7,672.0,696.33,541.83
2018,4,29,11,15,514.0,300.5,4.35,15.75,771.0,794.36,617.7
2018,4,29,11,30,682.0,241.0,4.4,15.8,870.0,884.92,685.93
2018,4,29,11,45,708.0,230.5,4.45,15.85,886.0,887.94,687.49
2018,4,29,12,0,734.0,220.0,4.5,15.9,902.0,888.1,687.73
2018,4,29,12,15,671.5,242.5,4.5,15.9,865.0,838.85,652.36
2018,4,29,12,30,609.0,265.0,4.5,15.9,828.0,789.34,615.29
2018,4,29,12,45,577.5,275.5,4.5,15.9,804.5,755.12,589.83
2018,4,29,13,0,546.0,286.0,4.5,15.9,781.0,721.52,564.53
2018,4,29,13,15,654.0,234.0,4.5,15.95,814.5,737.89,579.36
2018,4,29,13,30,762.0,182.0,4.5,16.0,848.0,747.91,588.82
2018,4,29,13,45,807.0,159.5,4.45,16.05,846.5,731.08,576.52
2018,4,29,14,0,852.0,137.0,4.4,16.1,845.0,709.3,560.32
2018,4,29,14,15,817.5,146.5,4.4,16.1,804.0,660.8,522.75
2018,4,29,14,30,783.0,156.0,4.4,16.1,763.0,613.34,485.48
2018,4,29,14,45,819.5,133.0,4.35,16.1,740.0,577.13,456.82
2018,4,29,15,0,856.0,110.0,4.3,16.1,717.0,536.52,423.68
2018,4,29,15,15,841.0,107.5,4.3,16.1,672.5,485.97,381.62
2018,4,29,15,30,826.0,105.0,4.3,16.1,628.0,435.75,338.8
2018,4,29,15,45,761.0,112.0,4.3,15.8,564.5,376.25,288.68
2018,4,29,16,0,696.0,119.0,4.3,15.5,501.0,318.83,239.89
2018,4,29,16,15,600.5,127.0,4.3,15.25,433.5,263.54,193.72
2018,4,29,16,30,505.0,135.0,4.3,15.0,366.0,218.26,156.86
2018,4,29,16,45,483.5,121.0,4.3,14.75,320.0,175.04,120.36
2018,4,29,17,0,462.0,107.0,4.3,14.5,274.0,134.12,87.81
2018,4,29,17,15,504.5,87.5,4.2,14.15,243.0,94.5,58.09
2018,4,29,17,30,547.0,68.0,4.1,13.8,212.0,50.8,39.88
2018,4,29,17,45,468.5,59.5,3.95,13.45,163.0,43.04,32.81
2018,4,29,18,0,390.0,51.0,3.8,13.1,114.0,39.03,28.83
2018,4,29,18,15,273.5,38.0,3.7,12.75,74.5,29.27,19.34
2018,4,29,18,30,157.0,25.0,3.6,12.4,35.0,19.76,3.17
2018,4,29,18,45,78.5,12.5,3.5,12.05,17.5,12.29,0.0
2018,4,29,19,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,30,5,15,14.0,6.5,2.55,9.95,7.0,6.39,0.0
2018,4,30,5,30,28.0,13.0,2.6,10.2,14.0,23.14,0.0
2018,4,30,5,45,103.0,31.0,2.65,10.45,44.5,80.29,55.62
2018,4,30,6,0,178.0,49.0,2.7,10.7,75.0,134.51,105.34
2018,4,30,6,15,214.5,64.5,2.65,11.0,108.0,175.39,142.53
2018,4,30,6,30,251.0,80.0,2.6,11.3,141.0,219.63,181.84
2018,4,30,6,45,205.0,102.0,2.55,11.6,160.0,231.03,192.22
2018,4,30,7,0,159.0,124.0,2.5,11.9,179.0,230.14,191.28
2018,4,30,7,15,121.0,105.5,2.4,12.25,151.5,189.68,157.23
2018,4,30,7,30,83.0,87.0,2.3,12.6,124.0,147.79,121.49
2018,4,30,7,45,59.5,121.0,2.25,13.0,149.0,164.75,134.41
2018,4,30,8,0,36.0,155.0,2.2,13.4,174.0,185.4,149.82
2018,4,30,8,15,146.0,204.5,2.15,13.7,293.0,332.04,269.83
2018,4,30,8,30,256.0,254.0,2.1,14.0,412.0,486.6,389.91
2018,4,30,8,45,236.5,280.5,2.05,14.3,435.0,504.83,400.34
2018,4,30,9,0,217.0,307.0,2.0,14.6,458.0,512.07,403.41
2018,4,30,9,15,224.5,330.5,2.05,14.9,494.5,546.72,427.91
2018,4,30,9,30,232.0,354.0,2.1,15.2,531.0,580.71,451.44
2018,4,30,9,45,248.0,362.5,2.15,15.5,559.5,613.91,474.55
2018,4,30,10,0,264.0,371.0,2.2,15.8,588.0,638.08,491.12
2018,4,30,10,15,552.0,266.0,2.35,16.1,739.5,804.44,617.76
2018,4,30,10,30,840.0,161.0,2.5,16.4,891.0,966.5,729.99
2018,4,30,10,45,866.0,152.0,2.7,16.7,919.5,982.13,739.19
2018,4,30,11,0,892.0,143.0,2.9,17.0,948.0,990.24,744.86
2018,4,30,11,15,895.0,144.0,3.15,17.1,961.0,988.9,745.23
2018,4,30,11,30,898.0,145.0,3.4,17.2,974.0,984.49,743.57
2018,4,30,11,45,899.0,145.0,3.6,17.3,979.0,974.23,737.56
2018,4,30,12,0,900.0,145.0,3.8,17.4,984.0,961.02,729.55
2018,4,30,12,15,897.5,146.0,4.0,17.3,980.0,942.78,718.6
2018,4,30,12,30,895.0,147.0,4.2,17.2,976.0,921.83,705.71
2018,4,30,12,45,890.0,148.5,4.4,17.1,964.5,896.66,689.99
2018,4,30,13,0,885.0,150.0,4.6,17.0,953.0,869.13,672.77
2018,4,30,13,15,874.5,152.0,4.7,16.85,932.0,835.49,650.4
2018,4,30,13,30,864.0,154.0,4.8,16.7,911.0,800.19,626.62
2018,4,30,13,45,866.5,147.5,4.9,16.6,887.5,764.3,602.02
2018,4,30,14,0,869.0,141.0,5.0,16.5,864.0,726.23,574.55
2018,4,30,14,15,860.0,138.5,5.05,16.25,830.5,682.38,541.57
2018,4,30,14,30,851.0,136.0,5.1,16.0,797.0,637.51,507.04
2018,4,30,14,45,839.0,133.0,5.15,15.8,757.5,589.68,469.28
2018,4,30,15,0,827.0,130.0,5.2,15.6,718.0,541.52,430.28
2018,4,30,15,15,810.5,127.0,5.2,15.6,673.0,491.13,388.13
2018,4,30,15,30,794.0,124.0,5.2,15.6,628.0,441.28,345.43
2018,4,30,15,45,771.5,120.0,5.2,14.95,578.5,385.68,298.13
2018,4,30,16,0,749.0,116.0,5.2,14.3,529.0,334.77,253.54
2018,4,30,16,15,718.5,112.0,5.15,13.95,477.0,283.52,208.04
2018,4,30,16,30,688.0,108.0,5.1,13.6,425.0,235.1,165.12
2018,4,30,16,45,646.5,102.5,5.05,13.25,371.5,186.63,123.9
2018,4,30,17,0,605.0,97.0,5.0,12.9,318.0,142.55,89.2
2018,4,30,17,15,548.0,89.0,4.85,12.5,264.5,99.88,61.14
2018,4,30,17,30,491.0,81.0,4.7,12.1,211.0,63.54,45.48
2018,4,30,17,45,408.5,70.0,4.6,11.75,162.0,51.43,40.56
2018,4,30,18,0,326.0,59.0,4.5,11.4,113.0,44.68,34.07
2018,4,30,18,15,219.0,43.5,4.4,11.15,74.0,33.76,23.43
2018,4,30,18,30,112.0,28.0,4.3,10.9,35.0,23.2,6.46
2018,4,30,18,45,56.5,14.5,4.2,10.65,18.0,14.25,0.0
2018,4,30,19,0,1.0,1.0,4.1,10.4,1.0,0.0,0.0
2018,4,30,19,15,0.5,0.5,4.0,10.3,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.6,9.75,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,1,5,15,24.5,9.0,2.5,9.4,10.0,14.91,0.0
2018,5,1,5,30,49.0,18.0,2.6,9.6,20.0,39.23,0.0
2018,5,1,5,45,159.0,36.5,2.7,9.85,57.5,114.06,82.22
2018,5,1,6,0,269.0,55.0,2.8,10.1,95.0,184.93,146.55
2018,5,1,6,15,322.0,68.5,2.8,10.35,135.0,235.43,192.56
2018,5,1,6,30,375.0,82.0,2.8,10.6,175.0,290.91,241.73
2018,5,1,6,45,445.5,93.0,2.75,10.85,229.0,357.33,298.61
2018,5,1,7,0,516.0,104.0,2.7,11.1,283.0,429.48,358.47
2018,5,1,7,15,414.5,124.0,2.6,11.45,283.0,410.26,341.57
2018,5,1,7,30,313.0,144.0,2.5,11.8,283.0,372.33,309.17
2018,5,1,7,45,166.0,163.5,2.4,12.15,238.0,293.68,242.11
2018,5,1,8,0,19.0,183.0,2.3,12.5,193.0,196.88,158.69
2018,5,1,8,15,19.0,189.5,2.2,12.9,200.5,203.2,163.3
2018,5,1,8,30,19.0,196.0,2.1,13.3,208.0,209.63,167.68
2018,5,1,8,45,17.0,214.0,1.95,13.75,225.0,226.31,180.04
2018,5,1,9,0,15.0,232.0,1.8,14.2,242.0,242.79,192.02
2018,5,1,9,15,15.5,228.5,1.8,14.65,239.5,239.27,188.48
2018,5,1,9,30,16.0,225.0,1.8,15.1,237.0,235.92,185.2
2018,5,1,9,45,268.0,231.5,1.75,15.55,452.0,492.77,389.74
2018,5,1,10,0,520.0,238.0,1.7,16.0,667.0,743.34,572.66
2018,5,1,10,15,677.5,197.5,1.8,16.25,775.5,854.14,648.65
2018,5,1,10,30,835.0,157.0,1.9,16.5,884.0,959.14,717.81
2018,5,1,10,45,858.5,148.0,1.95,16.8,910.5,967.3,721.1
2018,5,1,11,0,882.0,139.0,2.0,17.1,937.0,978.31,727.49
2018,5,1,11,15,705.5,185.5,2.1,17.2,829.5,858.54,647.52
2018,5,1,11,30,529.0,232.0,2.2,17.3,722.0,735.54,562.38
2018,5,1,11,45,291.5,252.0,2.35,17.45,522.0,526.73,408.29
2018,5,1,12,0,54.0,272.0,2.5,17.6,322.0,315.4,243.58
2018,5,1,12,15,35.5,271.5,2.6,17.65,304.5,296.45,229.17
2018,5,1,12,30,17.0,271.0,2.7,17.7,287.0,277.17,213.75
2018,5,1,12,45,32.5,289.5,2.8,17.8,319.5,307.54,237.65
2018,5,1,13,0,48.0,308.0,2.9,17.9,352.0,335.84,259.65
2018,5,1,13,15,38.5,282.0,2.95,17.9,316.5,301.0,232.93
2018,5,1,13,30,29.0,256.0,3.0,17.9,281.0,266.95,206.81
2018,5,1,13,45,68.0,316.0,3.1,17.9,373.0,349.07,270.99
2018,5,1,14,0,107.0,376.0,3.2,17.9,465.0,423.98,328.18
2018,5,1,14,15,240.5,346.5,3.25,17.8,536.5,473.69,368.36
2018,5,1,14,30,374.0,317.0,3.3,17.7,608.0,515.39,401.38
2018,5,1,14,45,584.5,226.0,3.35,17.6,655.0,530.14,414.63
2018,5,1,15,0,795.0,135.0,3.4,17.5,702.0,531.23,415.58
2018,5,1,15,15,787.5,128.5,3.4,17.5,660.5,483.4,376.29
2018,5,1,15,30,780.0,122.0,3.4,17.5,619.0,435.28,335.97
2018,5,1,15,45,758.0,118.5,3.5,17.1,570.5,381.08,290.64
2018,5,1,16,0,736.0,115.0,3.6,16.7,522.0,331.46,247.83
2018,5,1,16,15,700.0,111.0,3.6,16.45,468.0,279.36,202.66
2018,5,1,16,30,664.0,107.0,3.6,16.2,414.0,230.68,160.45
2018,5,1,16,45,634.0,99.0,3.6,15.95,363.5,183.14,120.09
2018,5,1,17,0,604.0,91.0,3.6,15.7,313.0,138.75,84.89
2018,5,1,17,15,551.5,84.0,3.5,15.25,262.0,97.11,57.54
2018,5,1,17,30,499.0,77.0,3.4,14.8,211.0,61.29,42.02
2018,5,1,17,45,421.5,67.0,3.25,14.4,162.5,48.97,37.97
2018,5,1,18,0,344.0,57.0,3.1,14.0,114.0,42.94,32.23
2018,5,1,18,15,237.0,42.5,3.05,13.55,75.5,32.83,22.49
2018,5,1,18,30,130.0,28.0,3.0,13.1,37.0,22.17,7.13
2018,5,1,18,45,66.5,14.5,2.9,12.7,19.0,14.25,0.0
2018,5,1,19,0,3.0,1.0,2.8,12.3,1.0,0.0,0.0
2018,5,1,19,15,1.5,0.5,2.8,12.1,0.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,2,5,15,26.5,7.5,1.95,9.6,9.0,13.99,0.0
2018,5,2,5,30,53.0,15.0,1.9,9.7,18.0,36.26,0.0
2018,5,2,5,45,117.0,27.0,1.85,9.85,42.0,86.07,61.64
2018,5,2,6,0,181.0,39.0,1.8,10.0,66.0,129.89,102.22
2018,5,2,6,15,150.0,55.0,1.7,10.25,83.5,135.18,109.55
2018,5,2,6,30,119.0,71.0,1.6,10.5,101.0,138.1,113.45
2018,5,2,6,45,78.5,100.0,1.5,10.8,121.5,154.3,127.18
2018,5,2,7,0,38.0,129.0,1.4,11.1,142.0,159.27,130.51
2018,5,2,7,15,99.5,154.5,1.25,11.6,197.0,233.52,192.38
2018,5,2,7,30,161.0,180.0,1.1,12.1,252.0,305.51,250.29
2018,5,2,7,45,225.0,199.0,0.95,12.65,313.0,384.41,311.49
2018,5,2,8,0,289.0,218.0,0.8,13.2,374.0,459.31,367.2
2018,5,2,8,15,468.5,189.5,0.8,13.85,469.5,583.39,460.78
2018,5,2,8,30,648.0,161.0,0.8,14.5,565.0,713.71,553.95
2018,5,2,8,45,745.5,137.5,0.75,15.15,635.0,786.11,598.99
2018,5,2,9,0,843.0,114.0,0.7,15.8,705.0,858.72,642.96
2018,5,2,9,15,859.0,114.0,0.75,16.35,746.0,885.22,657.48
2018,5,2,9,30,875.0,114.0,0.8,16.9,787.0,914.9,674.68
2018,5,2,9,45,889.0,113.5,0.85,17.45,823.0,939.98,688.77
2018,5,2,10,0,903.0,113.0,0.9,18.0,859.0,962.55,701.29
2018,5,2,10,15,909.5,114.0,1.05,18.35,886.5,976.97,711.11
2018,5,2,10,30,916.0,115.0,1.2,18.7,914.0,988.41,719.12
2018,5,2,10,45,921.5,115.0,1.3,19.05,934.5,994.81,723.11
2018,5,2,11,0,927.0,115.0,1.4,19.4,955.0,998.1,725.23
2018,5,2,11,15,930.0,115.5,1.55,19.55,968.0,996.37,725.56
2018,5,2,11,30,933.0,116.0,1.7,19.7,981.0,991.48,723.87
2018,5,2,11,45,935.0,115.0,1.85,19.85,986.0,981.03,718.57
2018,5,2,12,0,937.0,114.0,2.0,20.0,991.0,967.52,711.25
2018,5,2,12,15,937.0,114.0,2.15,20.05,988.0,950.18,701.61
2018,5,2,12,30,937.0,114.0,2.3,20.1,985.0,929.94,689.94
2018,5,2,12,45,935.5,112.5,2.4,20.15,973.5,904.19,674.01
2018,5,2,13,0,934.0,111.0,2.5,20.2,962.0,875.81,656.21
2018,5,2,13,15,929.5,110.0,2.55,20.15,942.5,843.01,635.11
2018,5,2,13,30,925.0,109.0,2.6,20.1,923.0,807.99,612.33
2018,5,2,13,45,918.5,108.0,2.7,20.05,896.5,769.47,587.18
2018,5,2,14,0,912.0,107.0,2.8,20.0,870.0,729.19,560.45
2018,5,2,14,15,903.5,106.0,2.8,19.85,837.0,686.05,529.46
2018,5,2,14,30,895.0,105.0,2.8,19.7,804.0,641.69,496.37
2018,5,2,14,45,883.5,103.5,2.85,19.6,764.5,594.17,460.2
2018,5,2,15,0,872.0,102.0,2.9,19.5,725.0,546.12,422.6
2018,5,2,15,15,858.0,99.5,2.9,19.5,680.5,495.67,381.86
2018,5,2,15,30,844.0,97.0,2.9,19.5,636.0,441.55,337.3
2018,5,2,15,45,825.0,94.0,2.85,19.1,587.5,389.14,293.3
2018,5,2,16,0,806.0,91.0,2.8,18.7,539.0,337.88,249.14
2018,5,2,16,15,780.5,87.5,2.8,18.35,487.0,285.78,203.79
2018,5,2,16,30,755.0,84.0,2.8,18.0,435.0,235.93,160.21
2018,5,2,16,45,720.5,80.0,2.75,17.7,382.0,186.59,118.41
2018,5,2,17,0,686.0,76.0,2.7,17.4,329.0,137.23,79.37
2018,5,2,17,15,637.0,70.0,2.6,16.85,276.0,92.26,49.67
2018,5,2,17,30,588.0,64.0,2.5,16.3,223.0,52.62,32.48
2018,5,2,17,45,514.5,56.0,2.4,15.75,173.0,39.38,29.32
2018,5,2,18,0,441.0,48.0,2.3,15.2,123.0,35.58,25.66
2018,5,2,18,15,326.5,37.5,2.15,14.65,82.5,29.11,19.3
2018,5,2,18,30,212.0,27.0,2.0,14.1,42.0,21.25,7.59
2018,5,2,18,45,111.0,14.5,1.85,13.5,22.0,14.25,0.0
2018,5,2,19,0,10.0,2.0,1.7,12.9,2.0,0.0,0.0
2018,5,2,19,15,5.0,1.0,1.6,12.7,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,3,5,15,68.0,11.5,1.85,10.75,15.0,28.47,0.0
2018,5,3,5,30,136.0,23.0,1.9,10.9,30.0,76.92,4.75
2018,5,3,5,45,262.5,35.5,2.0,11.1,69.0,148.94,109.48
2018,5,3,6,0,389.0,48.0,2.1,11.3,108.0,225.85,178.68
2018,5,3,6,15,439.0,59.0,2.05,11.5,151.0,279.49,227.5
2018,5,3,6,30,489.0,70.0,2.0,11.7,194.0,337.3,278.29
2018,5,3,6,45,523.0,81.0,1.95,11.95,241.5,390.36,323.38
2018,5,3,7,0,557.0,92.0,1.9,12.2,289.0,445.53,368.43
2018,5,3,7,15,644.5,90.0,1.8,12.65,353.5,521.35,428.16
2018,5,3,7,30,732.0,88.0,1.7,13.1,418.0,602.72,489.72
2018,5,3,7,45,760.0,91.5,1.65,13.55,470.0,651.45,523.99
2018,5,3,8,0,788.0,95.0,1.6,14.0,522.0,702.85,558.26
2018,5,3,8,15,809.0,98.0,1.55,14.65,571.5,748.12,586.74
