Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,23,4,45,18.0,4.5,1.7,11.15,4.5,0.0,0.0
2018,5,23,5,0,36.0,9.0,1.7,11.2,9.0,17.69,0.0
2018,5,23,5,15,135.5,23.5,1.7,11.45,35.5,76.24,12.7
2018,5,23,5,30,235.0,38.0,1.7,11.7,62.0,140.04,102.43
2018,5,23,5,45,302.0,48.0,1.7,11.95,97.0,187.08,146.9
2018,5,23,6,0,369.0,58.0,1.7,12.2,132.0,241.12,195.19
2018,5,23,6,15,214.5,76.0,1.7,12.55,122.0,195.96,160.72
2018,5,23,6,30,60.0,94.0,1.7,12.9,112.0,130.46,105.93
2018,5,23,6,45,137.0,114.0,1.65,13.25,165.5,204.99,169.19
2018,5,23,7,0,214.0,134.0,1.6,13.6,219.0,287.41,237.03
2018,5,23,7,15,230.5,149.5,1.6,14.15,252.5,323.32,264.98
2018,5,23,7,30,247.0,165.0,1.6,14.7,286.0,360.03,293.1
2018,5,23,7,45,203.5,197.0,1.55,15.2,304.0,371.87,299.49
2018,5,23,8,0,160.0,229.0,1.5,15.7,322.0,370.81,295.85
2018,5,23,8,15,137.5,263.0,1.6,16.2,347.5,393.8,311.39
2018,5,23,8,30,115.0,297.0,1.7,16.7,373.0,414.65,324.89
2018,5,23,8,45,205.0,303.5,1.8,17.2,450.0,500.25,390.37
2018,5,23,9,0,295.0,310.0,1.9,17.7,527.0,599.08,463.1
2018,5,23,9,15,372.5,298.0,2.0,18.05,587.0,660.73,507.9
2018,5,23,9,30,450.0,286.0,2.1,18.4,647.0,733.37,559.68
2018,5,23,9,45,623.0,221.5,2.2,18.8,743.5,836.26,634.5
2018,5,23,10,0,796.0,157.0,2.3,19.2,840.0,935.64,699.87
2018,5,23,10,15,847.5,136.5,2.4,19.45,884.0,963.8,717.01
2018,5,23,10,30,899.0,116.0,2.5,19.7,928.0,996.22,737.66
2018,5,23,10,45,904.0,117.0,2.6,20.0,948.0,1003.13,741.36
2018,5,23,11,0,909.0,118.0,2.7,20.3,968.0,1007.05,743.43
2018,5,23,11,15,912.0,117.5,2.75,20.5,980.0,1004.49,741.19
2018,5,23,11,30,915.0,117.0,2.8,20.7,992.0,998.94,737.15
2018,5,23,11,45,917.0,117.0,2.85,20.9,997.0,989.96,730.98
2018,5,23,12,0,919.0,117.0,2.9,21.1,1002.0,978.06,723.01
2018,5,23,12,15,920.0,116.0,2.95,21.2,999.5,961.42,712.25
2018,5,23,12,30,921.0,115.0,3.0,21.3,997.0,942.01,699.73
2018,5,23,12,45,921.0,112.5,3.0,21.4,986.5,917.62,683.52
2018,5,23,13,0,921.0,110.0,3.0,21.5,976.0,890.66,665.63
2018,5,23,13,15,918.0,109.0,3.0,21.5,958.0,860.18,645.57
2018,5,23,13,30,915.0,108.0,3.0,21.5,940.0,827.5,623.94
2018,5,23,13,45,911.0,106.5,3.0,21.55,915.5,791.53,599.8
2018,5,23,14,0,907.0,105.0,3.0,21.6,891.0,753.71,574.22
2018,5,23,14,15,900.5,103.5,3.0,21.5,859.5,712.49,546.34
2018,5,23,14,30,894.0,102.0,3.0,21.4,828.0,669.94,515.42
2018,5,23,14,45,885.0,99.5,2.95,21.35,790.5,623.86,480.67
2018,5,23,15,0,876.0,97.0,2.9,21.3,753.0,577.05,444.58
2018,5,23,15,15,863.5,95.0,2.9,21.3,710.0,528.38,406.24
2018,5,23,15,30,851.0,93.0,2.9,21.3,667.0,479.71,366.88
2018,5,23,15,45,834.5,90.5,2.9,20.95,620.5,429.14,325.51
2018,5,23,16,0,818.0,88.0,2.9,20.6,574.0,375.26,280.53
2018,5,23,16,15,797.0,84.5,2.9,20.3,524.0,324.1,236.64
2018,5,23,16,30,776.0,81.0,2.9,20.0,474.0,274.68,193.5
2018,5,23,16,45,747.0,78.0,2.9,19.7,422.5,225.87,151.18
2018,5,23,17,0,718.0,75.0,2.9,19.4,371.0,179.97,112.35
2018,5,23,17,15,678.0,70.0,2.9,18.9,319.0,130.88,74.11
2018,5,23,17,30,638.0,65.0,2.9,18.4,267.0,89.09,46.53
2018,5,23,17,45,580.0,59.5,2.9,17.9,217.5,50.9,29.61
2018,5,23,18,0,522.0,54.0,2.9,17.4,168.0,37.72,27.64
2018,5,23,18,15,433.0,45.5,2.85,16.8,123.5,33.25,23.44
2018,5,23,18,30,344.0,37.0,2.8,16.2,79.0,28.5,18.68
2018,5,23,18,45,216.5,25.5,2.7,15.6,47.5,20.39,8.01
2018,5,23,19,0,89.0,14.0,2.6,15.0,16.0,13.76,0.0
2018,5,23,19,15,44.5,7.0,2.6,14.65,8.0,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,24,4,45,22.5,4.0,1.05,11.1,4.5,0.0,0.0
2018,5,24,5,0,45.0,8.0,1.1,11.2,9.0,18.97,0.0
2018,5,24,5,15,152.0,22.5,1.2,11.55,36.5,80.16,18.5
2018,5,24,5,30,259.0,37.0,1.3,11.9,64.0,147.03,107.79
2018,5,24,5,45,247.5,38.0,1.4,12.3,75.5,152.84,119.4
2018,5,24,6,0,236.0,39.0,1.5,12.7,87.0,158.55,127.72
2018,5,24,6,15,118.0,47.0,1.55,13.05,71.0,113.62,91.8
2018,5,24,6,30,0.0,55.0,1.6,13.4,55.0,53.14,39.88
2018,5,24,6,45,1.0,84.0,1.65,13.75,84.5,82.88,65.03
2018,5,24,7,0,2.0,113.0,1.7,14.1,114.0,113.29,90.19
2018,5,24,7,15,4.0,128.0,1.75,14.45,130.0,129.55,103.23
2018,5,24,7,30,6.0,143.0,1.8,14.8,146.0,145.94,116.22
2018,5,24,7,45,4.0,148.0,1.85,15.2,150.0,149.1,118.12
2018,5,24,8,0,2.0,153.0,1.9,15.6,154.0,152.24,120.02
2018,5,24,8,15,2.5,159.5,1.95,16.0,161.0,158.87,124.82
2018,5,24,8,30,3.0,166.0,2.0,16.4,168.0,165.58,129.65
2018,5,24,8,45,4.5,177.5,2.1,16.75,180.5,178.26,139.29
2018,5,24,9,0,6.0,189.0,2.2,17.1,193.0,190.98,148.9
2018,5,24,9,15,7.0,196.5,2.3,17.45,201.5,199.27,154.94
2018,5,24,9,30,8.0,204.0,2.4,17.8,210.0,207.57,161.0
2018,5,24,9,45,11.0,230.5,2.45,18.1,239.5,236.79,183.37
2018,5,24,10,0,14.0,257.0,2.5,18.4,269.0,266.0,205.43
2018,5,24,10,15,18.5,293.5,2.55,18.65,310.0,306.6,236.01
2018,5,24,10,30,23.0,330.0,2.6,18.9,351.0,347.07,266.05
2018,5,24,10,45,29.0,355.5,2.65,19.1,382.5,384.32,293.47
2018,5,24,11,0,35.0,381.0,2.7,19.3,414.0,414.48,315.42
2018,5,24,11,15,111.0,390.5,2.75,19.4,496.5,501.12,381.62
2018,5,24,11,30,187.0,400.0,2.8,19.5,579.0,580.36,440.8
2018,5,24,11,45,169.0,420.0,2.85,19.65,582.5,578.41,437.76
2018,5,24,12,0,151.0,440.0,2.9,19.8,586.0,575.91,434.88
2018,5,24,12,15,139.5,452.5,3.0,19.7,587.0,571.76,431.77
2018,5,24,12,30,128.0,465.0,3.1,19.6,588.0,567.35,428.52
2018,5,24,12,45,98.0,448.5,3.15,19.5,542.0,518.69,392.89
2018,5,24,13,0,68.0,432.0,3.2,19.4,496.0,472.58,358.93
2018,5,24,13,15,106.0,439.5,3.25,19.2,537.0,506.67,385.81
2018,5,24,13,30,144.0,447.0,3.3,19.0,578.0,536.19,408.81
2018,5,24,13,45,151.0,433.5,3.35,18.8,567.5,521.18,398.57
2018,5,24,14,0,158.0,420.0,3.4,18.6,557.0,505.53,387.99
2018,5,24,14,15,287.0,351.0,3.4,18.45,589.0,519.62,402.29
2018,5,24,14,30,416.0,282.0,3.4,18.3,621.0,523.7,408.22
2018,5,24,14,45,424.0,259.5,3.4,18.15,591.0,488.43,381.79
2018,5,24,15,0,432.0,237.0,3.4,18.0,561.0,452.08,354.14
2018,5,24,15,15,393.0,242.5,3.4,18.0,524.0,415.21,324.71
2018,5,24,15,30,354.0,248.0,3.4,18.0,487.0,385.39,300.49
2018,5,24,15,45,306.5,240.5,3.3,17.55,437.0,340.04,264.77
2018,5,24,16,0,259.0,233.0,3.2,17.1,387.0,298.96,232.34
2018,5,24,16,15,219.5,224.0,3.15,16.8,346.5,268.34,208.0
2018,5,24,16,30,180.0,215.0,3.1,16.5,306.0,236.56,183.0
2018,5,24,16,45,208.5,187.5,3.05,16.2,282.0,208.79,159.17
2018,5,24,17,0,237.0,160.0,3.0,15.9,258.0,173.75,129.08
2018,5,24,17,15,279.5,133.5,2.9,15.55,234.0,143.34,102.57
2018,5,24,17,30,322.0,107.0,2.8,15.2,210.0,104.19,70.84
2018,5,24,17,45,292.0,90.0,2.75,14.9,170.5,72.06,51.27
2018,5,24,18,0,262.0,73.0,2.7,14.6,131.0,53.44,41.92
2018,5,24,18,15,209.5,58.0,2.65,14.3,96.5,46.7,35.55
2018,5,24,18,30,157.0,43.0,2.6,14.0,62.0,35.19,24.67
2018,5,24,18,45,91.5,27.0,2.55,13.7,37.0,22.52,10.13
2018,5,24,19,0,26.0,11.0,2.5,13.4,12.0,10.81,0.0
2018,5,24,19,15,13.0,5.5,2.45,13.25,6.0,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,25,4,45,2.5,2.0,1.2,11.45,2.0,0.0,0.0
2018,5,25,5,0,5.0,4.0,1.2,11.5,4.0,5.17,0.0
2018,5,25,5,15,6.0,11.5,1.3,11.85,12.0,12.95,0.0
2018,5,25,5,30,7.0,19.0,1.4,12.2,20.0,20.88,11.23
2018,5,25,5,45,3.5,31.5,1.5,12.5,32.0,31.79,21.18
2018,5,25,6,0,0.0,44.0,1.6,12.8,44.0,42.51,30.68
2018,5,25,6,15,1.5,50.5,1.6,13.1,51.0,49.52,36.86
2018,5,25,6,30,3.0,57.0,1.6,13.4,58.0,56.68,43.0
2018,5,25,6,45,26.0,95.5,1.6,13.75,106.0,113.32,91.11
2018,5,25,7,0,49.0,134.0,1.6,14.1,154.0,170.57,138.62
2018,5,25,7,15,40.0,152.5,1.6,14.45,170.0,185.56,149.96
2018,5,25,7,30,31.0,171.0,1.6,14.8,186.0,199.67,160.41
2018,5,25,7,45,42.5,202.5,1.6,15.2,225.5,242.6,194.24
2018,5,25,8,0,54.0,234.0,1.6,15.6,265.0,286.04,227.67
2018,5,25,8,15,32.5,214.5,1.65,15.9,233.5,247.14,195.55
2018,5,25,8,30,11.0,195.0,1.7,16.2,202.0,201.87,158.55
2018,5,25,8,45,10.0,194.5,1.75,16.5,201.5,200.26,156.83
2018,5,25,9,0,9.0,194.0,1.8,16.8,201.0,198.7,155.05
2018,5,25,9,15,7.5,189.5,1.9,17.05,195.5,192.69,149.84
2018,5,25,9,30,6.0,185.0,2.0,17.3,190.0,186.7,144.7
2018,5,25,9,45,6.0,185.0,2.1,17.55,190.0,186.61,144.3
2018,5,25,10,0,6.0,185.0,2.2,17.8,190.0,186.53,143.93
2018,5,25,10,15,12.0,241.5,2.3,17.95,252.0,248.33,191.88
2018,5,25,10,30,18.0,298.0,2.4,18.1,314.0,310.2,238.85
2018,5,25,10,45,18.5,303.0,2.55,18.25,320.0,315.19,242.2
2018,5,25,11,0,19.0,308.0,2.7,18.4,326.0,320.1,245.73
2018,5,25,11,15,17.5,291.5,2.8,18.4,308.0,301.76,231.75
2018,5,25,11,30,16.0,275.0,2.9,18.4,290.0,283.53,217.88
2018,5,25,11,45,9.5,201.0,3.0,18.45,210.0,204.49,156.94
2018,5,25,12,0,3.0,127.0,3.1,18.5,130.0,126.1,95.46
2018,5,25,12,15,1.5,102.5,3.15,18.45,104.0,100.83,75.48
2018,5,25,12,30,0.0,78.0,3.2,18.4,78.0,75.66,55.39
2018,5,25,12,45,0.0,80.0,3.25,18.3,80.0,77.58,56.99
2018,5,25,13,0,0.0,82.0,3.3,18.2,82.0,79.5,58.58
2018,5,25,13,15,2.0,118.0,3.35,18.1,120.0,115.91,87.81
2018,5,25,13,30,4.0,154.0,3.4,18.0,158.0,152.01,116.57
2018,5,25,13,45,7.5,191.0,3.4,17.85,198.0,189.8,146.58
2018,5,25,14,0,11.0,228.0,3.4,17.7,238.0,226.95,175.9
2018,5,25,14,15,24.5,213.0,3.35,17.6,233.5,219.34,170.56
2018,5,25,14,30,38.0,198.0,3.3,17.5,229.0,212.46,165.79
2018,5,25,14,45,27.0,220.5,3.3,17.35,242.0,224.27,175.04
2018,5,25,15,0,16.0,243.0,3.3,17.2,255.0,239.92,187.41
2018,5,25,15,15,37.5,249.0,3.3,17.2,275.0,250.85,196.5
2018,5,25,15,30,59.0,255.0,3.3,17.2,295.0,262.88,206.24
2018,5,25,15,45,41.0,233.5,3.25,17.0,260.5,232.12,182.34
2018,5,25,16,0,23.0,212.0,3.2,16.8,226.0,207.59,163.47
2018,5,25,16,15,20.5,193.5,3.15,16.65,205.0,187.98,148.27
2018,5,25,16,30,18.0,175.0,3.1,16.5,184.0,168.67,133.18
2018,5,25,16,45,20.5,156.5,3.05,16.3,166.0,150.77,118.95
2018,5,25,17,0,23.0,138.0,3.0,16.1,148.0,129.1,101.42
2018,5,25,17,15,76.0,126.5,2.9,15.9,152.0,122.83,94.31
2018,5,25,17,30,129.0,115.0,2.8,15.7,156.0,106.95,79.91
2018,5,25,17,45,122.0,94.5,2.7,15.5,128.0,81.97,61.82
2018,5,25,18,0,115.0,74.0,2.6,15.3,100.0,62.4,49.7
2018,5,25,18,15,84.0,56.5,2.4,14.9,73.0,48.44,37.01
2018,5,25,18,30,53.0,39.0,2.2,14.5,46.0,34.13,23.77
2018,5,25,18,45,29.5,24.5,1.95,14.15,28.0,21.82,10.09
2018,5,25,19,0,6.0,10.0,1.7,13.8,10.0,9.83,0.0
2018,5,25,19,15,3.0,5.0,1.7,13.55,5.0,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,26,4,45,21.5,4.0,2.6,11.45,4.5,0.0,0.0
2018,5,26,5,0,43.0,8.0,2.7,11.5,9.0,18.57,0.0
2018,5,26,5,15,119.0,21.0,2.8,11.6,32.0,69.08,21.9
2018,5,26,5,30,195.0,34.0,2.9,11.7,55.0,121.15,89.26
2018,5,26,5,45,248.0,47.0,3.05,11.85,88.5,165.26,130.42
2018,5,26,6,0,301.0,60.0,3.2,12.0,122.0,214.58,174.86
2018,5,26,6,15,159.0,70.0,3.15,12.2,103.5,161.88,133.02
2018,5,26,6,30,17.0,80.0,3.1,12.4,85.0,91.36,72.81
2018,5,26,6,45,20.5,105.0,3.05,12.6,112.5,120.86,97.79
2018,5,26,7,0,24.0,130.0,3.0,12.8,140.0,150.44,122.29
2018,5,26,7,15,42.0,158.5,2.95,13.1,178.5,193.67,157.96
2018,5,26,7,30,60.0,187.0,2.9,13.4,217.0,238.06,193.88
2018,5,26,7,45,55.0,206.5,2.8,13.65,236.0,256.31,207.49
2018,5,26,8,0,50.0,226.0,2.7,13.9,255.0,274.01,220.49
2018,5,26,8,15,42.5,228.0,2.65,14.2,254.0,269.92,216.06
2018,5,26,8,30,35.0,230.0,2.6,14.5,253.0,265.58,211.52
2018,5,26,8,45,27.0,217.5,2.55,14.8,236.0,245.08,194.31
2018,5,26,9,0,19.0,205.0,2.5,15.1,219.0,224.61,177.22
2018,5,26,9,15,20.5,232.0,2.5,15.5,248.0,253.85,199.62
2018,5,26,9,30,22.0,259.0,2.5,15.9,277.0,282.92,221.45
2018,5,26,9,45,185.0,252.0,2.5,16.3,410.5,443.9,350.16
2018,5,26,10,0,348.0,245.0,2.5,16.7,544.0,601.52,469.97
2018,5,26,10,15,443.5,256.5,2.55,17.0,650.0,706.92,545.92
2018,5,26,10,30,539.0,268.0,2.6,17.3,756.0,813.86,620.95
2018,5,26,10,45,506.5,290.0,2.7,17.6,756.5,801.85,609.94
2018,5,26,11,0,474.0,312.0,2.8,17.9,757.0,789.38,599.61
2018,5,26,11,15,632.0,248.5,2.9,18.15,849.5,874.65,663.16
2018,5,26,11,30,790.0,185.0,3.0,18.4,942.0,952.76,715.55
2018,5,26,11,45,838.5,160.0,3.15,18.6,967.0,963.7,722.64
2018,5,26,12,0,887.0,135.0,3.3,18.8,992.0,967.86,725.85
2018,5,26,12,15,889.0,133.5,3.4,18.95,990.0,952.16,715.53
2018,5,26,12,30,891.0,132.0,3.5,19.1,988.0,933.8,703.58
2018,5,26,12,45,891.5,130.0,3.65,19.2,978.5,911.03,689.04
2018,5,26,13,0,892.0,128.0,3.8,19.3,969.0,885.77,672.72
2018,5,26,13,15,890.0,126.5,3.85,19.35,952.0,856.51,653.13
2018,5,26,13,30,888.0,125.0,3.9,19.4,935.0,825.08,631.93
2018,5,26,13,45,884.5,123.0,4.0,19.45,911.0,789.99,608.24
2018,5,26,14,0,881.0,121.0,4.1,19.5,887.0,753.09,583.04
2018,5,26,14,15,875.0,119.0,4.15,19.45,856.5,712.81,555.04
2018,5,26,14,30,869.0,117.0,4.2,19.4,826.0,671.22,523.96
2018,5,26,14,45,860.5,114.5,4.3,19.35,789.5,626.55,490.03
2018,5,26,15,0,852.0,112.0,4.4,19.3,753.0,581.14,454.79
2018,5,26,15,15,839.0,109.5,4.4,19.3,710.5,529.53,413.61
2018,5,26,15,30,826.0,107.0,4.4,19.3,668.0,481.11,373.78
2018,5,26,15,45,811.0,103.5,4.4,18.9,622.0,431.3,332.44
2018,5,26,16,0,796.0,100.0,4.4,18.5,576.0,382.23,290.59
2018,5,26,16,15,775.5,96.5,4.4,18.2,527.5,332.34,247.17
2018,5,26,16,30,755.0,93.0,4.4,17.9,479.0,284.15,204.56
2018,5,26,16,45,725.5,89.0,4.35,17.65,427.5,232.08,159.13
2018,5,26,17,0,696.0,85.0,4.3,17.4,376.0,186.04,119.62
2018,5,26,17,15,655.0,79.5,4.2,17.0,324.0,140.41,83.43
2018,5,26,17,30,614.0,74.0,4.1,16.6,272.0,99.15,55.13
2018,5,26,17,45,554.5,68.0,4.0,16.2,222.5,61.48,36.79
2018,5,26,18,0,495.0,62.0,3.9,15.8,173.0,44.39,33.74
2018,5,26,18,15,404.5,52.5,3.75,15.3,128.0,39.33,28.99
2018,5,26,18,30,314.0,43.0,3.6,14.8,83.0,32.91,22.73
2018,5,26,18,45,197.0,29.5,3.45,14.3,51.0,23.09,11.4
2018,5,26,19,0,80.0,16.0,3.3,13.8,19.0,15.73,0.0
2018,5,26,19,15,40.0,8.0,3.25,13.5,9.5,0.0,0.0
2018,5,26,19,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,27,4,45,22.0,5.5,1.9,11.7,6.0,0.0,0.0
2018,5,27,5,0,44.0,11.0,1.9,11.8,12.0,21.81,0.0
2018,5,27,5,15,143.5,25.5,1.9,12.15,39.5,82.74,30.25
2018,5,27,5,30,243.0,40.0,1.9,12.5,67.0,145.85,107.98
2018,5,27,5,45,334.0,51.0,1.9,12.8,108.5,204.39,160.82
2018,5,27,6,0,425.0,62.0,1.9,13.1,150.0,273.73,221.29
2018,5,27,6,15,488.5,70.5,1.85,13.65,198.5,334.52,273.56
2018,5,27,6,30,552.0,79.0,1.8,14.2,247.0,400.44,328.23
2018,5,27,6,45,596.0,85.5,1.75,14.8,298.0,457.64,373.99
2018,5,27,7,0,640.0,92.0,1.7,15.4,349.0,517.61,420.16
2018,5,27,7,15,666.5,98.5,1.75,16.15,398.5,568.44,457.83
2018,5,27,7,30,693.0,105.0,1.8,16.9,448.0,619.99,494.87
2018,5,27,7,45,718.5,110.0,1.8,17.65,498.5,669.55,528.48
2018,5,27,8,0,744.0,115.0,1.8,18.4,549.0,719.21,560.58
2018,5,27,8,15,772.5,115.5,1.85,19.05,599.0,763.43,588.7
2018,5,27,8,30,801.0,116.0,1.9,19.7,649.0,810.12,618.07
2018,5,27,8,45,818.0,117.5,1.95,20.35,693.0,847.34,640.43
2018,5,27,9,0,835.0,119.0,2.0,21.0,737.0,883.04,661.57
2018,5,27,9,15,848.5,120.0,2.05,21.35,776.0,907.81,676.0
2018,5,27,9,30,862.0,121.0,2.1,21.7,815.0,935.99,692.75
2018,5,27,9,45,873.0,121.0,2.2,22.1,848.5,958.52,706.09
2018,5,27,10,0,884.0,121.0,2.3,22.5,882.0,978.57,717.88
2018,5,27,10,15,891.0,121.5,2.4,22.75,908.5,992.66,726.27
2018,5,27,10,30,898.0,122.0,2.5,23.0,935.0,1003.94,732.97
2018,5,27,10,45,903.0,122.0,2.6,23.25,954.5,1009.85,736.3
2018,5,27,11,0,908.0,122.0,2.7,23.5,974.0,1012.8,737.86
2018,5,27,11,15,910.5,122.5,2.8,23.7,986.0,1010.83,736.49
2018,5,27,11,30,913.0,123.0,2.9,23.9,998.0,1005.87,733.3
2018,5,27,11,45,914.0,123.0,3.0,24.05,1002.5,996.03,727.18
2018,5,27,12,0,915.0,123.0,3.1,24.2,1007.0,983.31,719.26
2018,5,27,12,15,914.0,122.0,3.2,24.3,1003.0,964.99,707.85
2018,5,27,12,30,913.0,121.0,3.3,24.4,999.0,944.03,694.71
2018,5,27,12,45,910.5,121.0,3.4,24.45,988.5,920.12,679.72
2018,5,27,13,0,908.0,121.0,3.5,24.5,978.0,893.8,663.04
2018,5,27,13,15,905.0,119.5,3.55,24.5,960.0,863.34,643.33
2018,5,27,13,30,902.0,118.0,3.6,24.5,942.0,830.74,622.05
2018,5,27,13,45,897.0,116.5,3.7,24.45,917.0,794.58,598.51
2018,5,27,14,0,892.0,115.0,3.8,24.4,892.0,756.68,573.5
2018,5,27,14,15,884.5,113.0,3.8,24.3,860.0,715.03,545.28
2018,5,27,14,30,877.0,111.0,3.8,24.2,828.0,672.17,514.13
2018,5,27,14,45,867.5,109.0,3.85,24.15,791.0,627.08,480.53
2018,5,27,15,0,858.0,107.0,3.9,24.1,754.0,581.33,445.61
2018,5,27,15,15,845.0,105.0,3.9,24.1,711.5,533.31,407.92
2018,5,27,15,30,832.0,103.0,3.9,24.1,669.0,481.7,366.7
2018,5,27,15,45,815.5,100.0,3.8,23.8,622.5,431.46,325.71
2018,5,27,16,0,799.0,97.0,3.7,23.5,576.0,382.09,284.39
2018,5,27,16,15,778.0,93.0,3.65,23.25,526.5,331.46,241.33
2018,5,27,16,30,757.0,89.0,3.6,23.0,477.0,282.57,199.08
2018,5,27,16,45,728.5,85.0,3.5,22.75,426.0,233.91,157.25
2018,5,27,17,0,700.0,81.0,3.4,22.5,375.0,184.8,116.03
2018,5,27,17,15,660.5,76.0,3.15,21.95,323.5,139.54,80.72
2018,5,27,17,30,621.0,71.0,2.9,21.4,272.0,98.48,52.91
2018,5,27,17,45,564.0,65.0,2.65,20.9,223.0,60.4,34.31
2018,5,27,18,0,507.0,59.0,2.4,20.4,174.0,41.56,30.65
2018,5,27,18,15,421.0,50.5,2.25,19.6,129.5,37.29,26.72
2018,5,27,18,30,335.0,42.0,2.1,18.8,85.0,32.8,22.28
2018,5,27,18,45,215.5,29.5,1.9,18.05,52.5,23.03,11.5
2018,5,27,19,0,96.0,17.0,1.7,17.3,20.0,16.71,0.0
2018,5,27,19,15,48.0,8.5,1.65,16.95,10.0,0.0,0.0
2018,5,27,19,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,5,28,4,45,35.5,6.0,0.65,16.3,6.5,0.0,0.0
2018,5,28,5,0,71.0,12.0,0.6,16.5,13.0,29.6,0.0
2018,5,28,5,15,192.0,24.0,0.55,16.95,42.0,95.5,37.41
2018,5,28,5,30,313.0,36.0,0.5,17.4,71.0,165.43,119.75
2018,5,28,5,45,406.5,44.0,0.45,17.9,113.5,226.57,173.23
2018,5,28,6,0,500.0,52.0,0.4,18.4,156.0,296.31,231.58
2018,5,28,6,15,561.0,58.5,0.4,18.95,205.5,356.76,281.32
2018,5,28,6,30,622.0,65.0,0.4,19.5,255.0,422.18,332.93
2018,5,28,6,45,665.0,69.0,0.4,20.1,306.5,478.79,375.83
2018,5,28,7,0,708.0,73.0,0.4,20.7,358.0,536.08,417.57
2018,5,28,7,15,738.5,77.0,0.45,21.4,410.0,589.57,455.21
2018,5,28,7,30,769.0,81.0,0.5,22.1,462.0,644.01,491.46
2018,5,28,7,45,792.5,84.0,0.55,22.8,512.5,692.73,522.01
2018,5,28,8,0,816.0,87.0,0.6,23.5,563.0,741.28,551.78
2018,5,28,8,15,834.0,89.0,0.7,24.15,610.5,778.99,574.64
2018,5,28,8,30,852.0,91.0,0.8,24.8,658.0,820.38,599.75
2018,5,28,8,45,865.5,93.0,0.9,25.4,702.0,856.59,621.26
2018,5,28,9,0,879.0,95.0,1.0,26.0,746.0,891.04,641.49
2018,5,28,9,15,886.5,98.0,1.1,26.45,784.0,919.13,657.95
2018,5,28,9,30,894.0,101.0,1.2,26.9,822.0,944.8,672.91
2018,5,28,9,45,899.0,104.5,1.3,27.3,854.5,966.07,685.24
2018,5,28,10,0,904.0,108.0,1.4,27.7,887.0,984.56,695.91
2018,5,28,10,15,910.5,109.0,1.55,27.95,914.0,999.02,705.29
2018,5,28,10,30,917.0,110.0,1.7,28.2,941.0,1010.59,712.93
2018,5,28,10,45,921.5,110.5,1.8,28.45,961.0,1016.72,716.59
2018,5,28,11,0,926.0,111.0,1.9,28.7,981.0,1019.83,718.5
2018,5,28,11,15,929.0,111.5,2.0,28.85,993.5,1018.41,718.0
2018,5,28,11,30,932.0,112.0,2.1,29.0,1006.0,1013.95,715.71
2018,5,28,11,45,933.5,111.5,2.2,29.1,1010.5,1004.03,710.23
2018,5,28,12,0,935.0,111.0,2.3,29.2,1015.0,991.19,702.98
2018,5,28,12,15,932.5,112.0,2.45,29.2,1011.5,973.22,693.26
2018,5,28,12,30,930.0,113.0,2.6,29.2,1008.0,952.57,681.76
2018,5,28,12,45,925.5,114.0,2.7,29.25,996.5,927.57,666.79
2018,5,28,13,0,921.0,115.0,2.8,29.3,985.0,900.19,650.2
2018,5,28,13,15,917.5,114.5,2.9,29.2,967.0,869.97,631.99
2018,5,28,13,30,914.0,114.0,3.0,29.1,949.0,837.58,612.15
2018,5,28,13,45,909.0,112.5,3.1,29.0,924.0,801.09,589.33
2018,5,28,14,0,904.0,111.0,3.2,28.9,899.0,762.84,565.02
2018,5,28,14,15,897.0,109.5,3.25,28.75,867.5,721.59,538.22
2018,5,28,14,30,890.0,108.0,3.3,28.6,836.0,679.07,508.62
2018,5,28,14,45,880.5,106.0,3.35,28.4,798.5,633.49,475.82
2018,5,28,15,0,871.0,104.0,3.4,28.2,761.0,587.23,441.64
2018,5,28,15,15,858.5,101.5,3.4,28.2,718.5,538.49,404.27
2018,5,28,15,30,846.0,99.0,3.4,28.2,676.0,489.75,365.93
2018,5,28,15,45,829.5,96.0,3.4,27.75,629.0,435.2,322.99
2018,5,28,16,0,813.0,93.0,3.4,27.3,582.0,385.19,282.19
2018,5,28,16,15,792.5,89.5,3.35,27.0,532.5,334.5,239.78
2018,5,28,16,30,772.0,86.0,3.3,26.7,483.0,285.47,198.05
2018,5,28,16,45,744.0,82.0,3.25,26.35,431.5,236.17,156.33
2018,5,28,17,0,716.0,78.0,3.2,26.0,380.0,189.65,117.67
2018,5,28,17,15,677.0,73.5,3.0,25.4,328.5,140.92,79.95
2018,5,28,17,30,638.0,69.0,2.8,24.8,277.0,99.44,52.03
2018,5,28,17,45,583.0,63.0,2.55,24.2,227.5,60.49,32.88
2018,5,28,18,0,528.0,57.0,2.3,23.6,178.0,39.69,28.62
2018,5,28,18,15,443.0,49.0,2.1,22.75,133.0,35.78,25.06
2018,5,28,18,30,358.0,41.0,1.9,21.9,88.0,31.66,21.05
2018,5,28,18,45,235.0,29.0,1.7,21.05,54.5,23.21,11.74
2018,5,28,19,0,112.0,17.0,1.5,20.2,21.0,16.71,0.0
2018,5,28,19,15,56.0,8.5,1.45,19.9,10.5,8.36,0.0
2018,5,28,19,30,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.35,19.3,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.25,18.8,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.65,18.3,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.55,18.35,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.45,18.3,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.5,18.15,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,5,29,4,45,34.0,6.0,0.8,16.8,6.5,0.0,0.0
2018,5,29,5,0,68.0,12.0,0.8,16.8,13.0,28.91,0.0
2018,5,29,5,15,185.5,24.5,0.9,17.25,42.0,94.57,39.46
2018,5,29,5,30,303.0,37.0,1.0,17.7,71.0,163.2,118.6
2018,5,29,5,45,393.0,46.0,1.1,18.15,113.5,223.72,172.01
2018,5,29,6,0,483.0,55.0,1.2,18.6,156.0,292.55,230.66
2018,5,29,6,15,543.5,62.0,1.2,19.15,205.0,352.66,281.0
2018,5,29,6,30,604.0,69.0,1.2,19.7,254.0,417.66,333.33
2018,5,29,6,45,645.0,74.5,1.2,20.2,305.0,474.14,377.28
2018,5,29,7,0,686.0,80.0,1.2,20.7,356.0,533.14,421.44
2018,5,29,7,15,716.5,83.5,1.2,21.4,407.0,582.77,456.88
2018,5,29,7,30,747.0,87.0,1.2,22.1,458.0,635.8,493.0
2018,5,29,7,45,769.5,91.0,1.2,22.75,508.0,684.12,523.7
2018,5,29,8,0,792.0,95.0,1.2,23.4,558.0,732.22,553.48
2018,5,29,8,15,809.0,97.5,1.2,23.9,604.5,773.68,578.39
2018,5,29,8,30,826.0,100.0,1.2,24.4,651.0,814.07,602.16
2018,5,29,8,45,839.0,103.5,1.2,24.95,694.5,845.68,619.66
2018,5,29,9,0,852.0,107.0,1.2,25.5,738.0,880.57,639.15
2018,5,29,9,15,866.0,106.5,1.2,25.9,777.0,910.11,655.29
2018,5,29,9,30,880.0,106.0,1.2,26.3,816.0,937.61,670.06
2018,5,29,9,45,892.5,105.0,1.25,26.7,850.0,960.92,682.93
2018,5,29,10,0,905.0,104.0,1.3,27.1,884.0,981.77,694.32
2018,5,29,10,15,910.5,105.0,1.4,27.35,910.5,995.33,702.45
2018,5,29,10,30,916.0,106.0,1.5,27.6,937.0,1005.99,708.94
2018,5,29,10,45,920.0,106.5,1.55,27.9,956.0,1011.7,711.59
2018,5,29,11,0,924.0,107.0,1.6,28.2,975.0,1014.39,712.53
2018,5,29,11,15,926.0,108.0,1.7,28.35,987.5,1012.59,711.97
2018,5,29,11,30,928.0,109.0,1.8,28.5,1000.0,1007.75,709.62
2018,5,29,11,45,928.5,109.5,1.9,28.7,1004.5,997.97,704.13
2018,5,29,12,0,929.0,110.0,2.0,28.9,1009.0,985.29,696.88
2018,5,29,12,15,926.5,111.0,2.15,28.9,1005.5,967.47,687.5
2018,5,29,12,30,924.0,112.0,2.3,28.9,1002.0,946.99,676.32
2018,5,29,12,45,919.0,113.5,2.45,28.95,990.5,922.21,662.09
2018,5,29,13,0,914.0,115.0,2.6,29.0,979.0,895.08,646.17
2018,5,29,13,15,909.5,115.0,2.75,28.85,961.0,864.75,628.43
2018,5,29,13,30,905.0,115.0,2.9,28.7,943.0,832.32,609.03
2018,5,29,13,45,899.0,114.5,3.05,28.6,918.0,796.34,586.8
2018,5,29,14,0,893.0,114.0,3.2,28.5,893.0,758.67,563.07
2018,5,29,14,15,885.0,112.0,3.3,28.2,861.0,716.73,536.22
2018,5,29,14,30,877.0,110.0,3.4,27.9,829.0,673.62,506.53
2018,5,29,14,45,866.0,109.5,3.55,27.65,792.0,629.06,474.64
2018,5,29,15,0,855.0,109.0,3.7,27.4,755.0,583.95,441.4
2018,5,29,15,15,842.0,106.5,3.7,27.4,712.5,535.67,404.17
2018,5,29,15,30,829.0,104.0,3.7,27.4,670.0,483.85,363.48
2018,5,29,15,45,811.5,101.0,3.85,26.6,623.5,433.37,323.95
2018,5,29,16,0,794.0,98.0,4.0,25.8,577.0,383.86,283.85
2018,5,29,16,15,771.0,95.5,4.05,25.25,528.0,334.17,242.29
2018,5,29,16,30,748.0,93.0,4.1,24.7,479.0,286.42,201.58
2018,5,29,16,45,718.5,89.0,4.1,24.1,428.0,234.71,157.89
2018,5,29,17,0,689.0,85.0,4.1,23.5,377.0,188.98,119.66
2018,5,29,17,15,649.0,79.5,4.05,22.8,325.5,143.7,84.29
2018,5,29,17,30,609.0,74.0,4.0,22.1,274.0,102.66,56.12
2018,5,29,17,45,552.5,68.0,3.9,21.35,225.0,65.04,37.05
2018,5,29,18,0,496.0,62.0,3.8,20.6,176.0,43.95,32.7
2018,5,29,18,15,411.0,52.5,3.65,19.85,131.5,38.87,28.07
2018,5,29,18,30,326.0,43.0,3.5,19.1,87.0,33.47,22.89
2018,5,29,18,45,210.0,30.0,3.4,18.4,54.0,23.34,12.26
2018,5,29,19,0,94.0,17.0,3.3,17.7,21.0,16.71,0.0
2018,5,29,19,15,47.0,8.5,3.25,17.25,10.5,8.36,0.0
2018,5,29,19,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,30,4,45,21.0,6.0,2.9,11.85,6.5,0.0,0.0
2018,5,30,5,0,42.0,12.0,3.0,12.0,13.0,22.4,0.0
2018,5,30,5,15,122.5,26.5,3.1,12.25,38.5,78.7,35.0
2018,5,30,5,30,203.0,41.0,3.2,12.5,64.0,133.5,99.56
2018,5,30,5,45,287.0,53.0,3.3,12.8,103.5,188.85,149.36
2018,5,30,6,0,371.0,65.0,3.4,13.1,143.0,252.56,205.47
2018,5,30,6,15,348.5,83.0,3.4,13.45,172.0,278.93,229.98
2018,5,30,6,30,326.0,101.0,3.4,13.8,201.0,302.62,250.8
2018,5,30,6,45,315.5,119.0,3.4,14.15,230.5,322.33,267.42
2018,5,30,7,0,305.0,137.0,3.4,14.5,260.0,348.5,288.29
2018,5,30,7,15,287.0,163.0,3.35,14.95,291.5,377.37,310.09
2018,5,30,7,30,269.0,189.0,3.3,15.4,323.0,403.91,329.32
2018,5,30,7,45,355.0,196.0,3.3,15.85,392.0,483.82,392.14
2018,5,30,8,0,441.0,203.0,3.3,16.3,461.0,578.59,464.14
2018,5,30,8,15,388.0,238.0,3.25,16.75,479.0,578.04,459.8
2018,5,30,8,30,335.0,273.0,3.2,17.2,497.0,582.08,459.08
2018,5,30,8,45,383.0,278.5,3.2,17.7,550.5,636.88,498.86
2018,5,30,9,0,431.0,284.0,3.2,18.2,604.0,701.86,544.68
2018,5,30,9,15,482.5,281.0,3.25,18.6,656.5,753.2,580.72
2018,5,30,9,30,534.0,278.0,3.3,19.0,709.0,805.02,616.62
2018,5,30,9,45,600.5,258.0,3.3,19.4,761.5,855.38,651.41
2018,5,30,10,0,667.0,238.0,3.3,19.8,814.0,903.98,684.27
2018,5,30,10,15,736.0,209.5,3.4,20.1,863.0,945.05,710.88
2018,5,30,10,30,805.0,181.0,3.5,20.4,912.0,981.2,734.04
2018,5,30,10,45,688.5,256.5,3.55,20.7,891.0,948.4,710.47
2018,5,30,11,0,572.0,332.0,3.6,21.0,870.0,906.72,677.57
2018,5,30,11,15,741.5,232.5,3.7,21.1,939.0,966.91,722.5
2018,5,30,11,30,911.0,133.0,3.8,21.2,1008.0,1015.71,754.79
2018,5,30,11,45,912.0,133.0,3.9,21.35,1012.5,1005.89,747.88
2018,5,30,12,0,913.0,133.0,4.0,21.5,1017.0,993.23,739.6
2018,5,30,12,15,910.0,134.5,4.1,21.45,1013.5,975.51,728.55
2018,5,30,12,30,907.0,136.0,4.2,21.4,1010.0,955.22,715.78
2018,5,30,12,45,900.5,138.0,4.35,21.35,998.0,929.81,699.76
2018,5,30,13,0,894.0,140.0,4.5,21.3,986.0,902.19,682.35
2018,5,30,13,15,890.0,139.5,4.6,21.1,968.0,872.26,663.42
2018,5,30,13,30,886.0,139.0,4.7,20.9,950.0,840.27,642.86
2018,5,30,13,45,879.5,137.5,4.8,20.75,924.5,803.54,618.55
2018,5,30,14,0,873.0,136.0,4.9,20.6,899.0,765.2,592.82
2018,5,30,14,15,865.5,134.5,4.95,20.35,868.0,724.75,564.77
2018,5,30,14,30,858.0,133.0,5.0,20.1,837.0,683.13,534.01
2018,5,30,14,45,848.0,130.0,5.05,19.8,799.5,635.24,498.05
2018,5,30,15,0,838.0,127.0,5.1,19.5,762.0,588.82,462.23
2018,5,30,15,15,824.0,124.0,5.1,19.5,719.0,540.0,422.99
2018,5,30,15,30,810.0,121.0,5.1,19.5,676.0,491.44,383.04
2018,5,30,15,45,792.5,118.5,5.1,18.85,630.0,442.29,342.59
2018,5,30,16,0,775.0,116.0,5.1,18.2,584.0,394.15,301.85
2018,5,30,16,15,752.5,111.5,5.1,17.8,534.5,340.36,255.61
2018,5,30,16,30,730.0,107.0,5.1,17.4,485.0,291.66,212.78
2018,5,30,16,45,699.0,102.5,5.1,17.0,433.5,243.09,170.28
2018,5,30,17,0,668.0,98.0,5.1,16.6,382.0,197.62,131.18
2018,5,30,17,15,625.0,92.0,5.05,16.1,330.0,152.56,95.03
2018,5,30,17,30,582.0,86.0,5.0,15.6,278.0,112.09,66.37
2018,5,30,17,45,522.0,78.5,5.0,15.1,228.0,74.45,46.09
2018,5,30,18,0,462.0,71.0,5.0,14.6,178.0,52.07,40.76
2018,5,30,18,15,373.0,60.5,4.95,14.1,133.0,45.13,34.32
2018,5,30,18,30,284.0,50.0,4.9,13.6,88.0,38.41,27.77
2018,5,30,18,45,176.5,34.0,4.8,13.15,54.5,26.64,15.44
2018,5,30,19,0,69.0,18.0,4.7,12.7,21.0,17.69,0.0
2018,5,30,19,15,34.5,9.0,4.65,12.4,10.5,8.85,0.0
2018,5,30,19,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.55,11.8,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,31,4,45,15.5,6.0,3.1,10.55,6.5,0.0,0.0
2018,5,31,5,0,31.0,12.0,3.1,10.6,13.0,19.65,0.0
2018,5,31,5,15,124.0,28.5,3.1,10.8,41.5,82.01,38.59
2018,5,31,5,30,217.0,45.0,3.1,11.0,70.0,143.55,108.15
2018,5,31,5,45,314.5,57.0,3.1,11.25,113.0,204.87,163.15
2018,5,31,6,0,412.0,69.0,3.1,11.5,156.0,275.85,225.56
2018,5,31,6,15,482.5,76.5,3.05,11.85,205.5,339.34,280.93
2018,5,31,6,30,553.0,84.0,3.0,12.2,255.0,407.9,338.95
2018,5,31,6,45,605.5,89.0,3.0,12.55,307.5,468.55,388.97
2018,5,31,7,0,658.0,94.0,3.0,12.9,360.0,532.6,440.15
2018,5,31,7,15,694.0,98.0,3.0,13.35,412.5,587.63,482.51
2018,5,31,7,30,730.0,102.0,3.0,13.8,465.0,644.09,524.74
2018,5,31,7,45,759.0,103.5,3.0,14.25,516.0,691.04,557.46
2018,5,31,8,0,788.0,105.0,3.0,14.7,567.0,741.06,591.52
2018,5,31,8,15,807.5,108.0,3.05,15.05,615.0,784.98,620.94
2018,5,31,8,30,827.0,111.0,3.1,15.4,663.0,827.96,649.3
2018,5,31,8,45,843.5,112.0,3.15,15.8,707.0,864.92,672.92
2018,5,31,9,0,860.0,113.0,3.2,16.2,751.0,894.98,691.5
2018,5,31,9,15,871.0,114.5,3.25,16.5,790.0,924.09,709.64
2018,5,31,9,30,882.0,116.0,3.3,16.8,829.0,950.99,726.19
2018,5,31,9,45,890.5,117.5,3.4,17.1,862.0,973.15,739.85
2018,5,31,10,0,899.0,119.0,3.5,17.4,895.0,992.71,751.79
2018,5,31,10,15,904.5,120.5,3.6,17.55,921.5,1006.62,760.41
2018,5,31,10,30,910.0,122.0,3.7,17.7,948.0,1017.66,767.23
2018,5,31,10,45,914.0,122.5,3.85,17.85,967.5,1023.24,770.83
2018,5,31,11,0,918.0,123.0,4.0,18.0,987.0,1025.83,772.55
2018,5,31,11,15,920.0,124.0,4.15,18.05,999.0,1023.94,771.64
2018,5,31,11,30,922.0,125.0,4.3,18.1,1011.0,1019.04,768.8
2018,5,31,11,45,923.5,125.0,4.5,18.1,1016.0,1009.71,763.91
2018,5,31,12,0,925.0,125.0,4.7,18.1,1021.0,997.47,757.3
2018,5,31,12,15,922.0,126.5,4.8,18.0,1017.5,979.68,746.27
2018,5,31,12,30,919.0,128.0,4.9,17.9,1014.0,959.26,733.42
2018,5,31,12,45,913.5,129.5,5.0,17.85,1002.5,934.11,717.08
2018,5,31,13,0,908.0,131.0,5.1,17.8,991.0,906.66,699.04
2018,5,31,13,15,904.5,130.0,5.1,17.65,973.0,876.39,678.53
2018,5,31,13,30,901.0,129.0,5.1,17.5,955.0,844.0,656.43
2018,5,31,13,45,895.0,127.5,5.1,17.4,929.5,807.24,630.92
2018,5,31,14,0,889.0,126.0,5.1,17.3,904.0,768.82,604.03
2018,5,31,14,15,881.5,125.0,5.1,17.2,873.0,728.32,575.38
2018,5,31,14,30,874.0,124.0,5.1,17.1,842.0,686.6,543.57
2018,5,31,14,45,864.5,121.5,5.05,16.95,804.5,641.28,508.35
2018,5,31,15,0,855.0,119.0,5.0,16.8,767.0,595.31,471.88
2018,5,31,15,15,841.5,116.0,5.0,16.8,724.0,543.13,429.78
2018,5,31,15,30,828.0,113.0,5.0,16.8,681.0,494.04,389.02
2018,5,31,15,45,813.0,109.5,4.9,16.4,635.0,444.25,347.12
2018,5,31,16,0,798.0,106.0,4.8,16.0,589.0,395.19,304.8
2018,5,31,16,15,777.0,102.5,4.8,15.7,540.0,345.09,260.88
2018,5,31,16,30,756.0,99.0,4.8,15.4,491.0,296.73,217.77
2018,5,31,16,45,726.0,94.5,4.75,15.1,439.0,243.8,171.18
2018,5,31,17,0,696.0,90.0,4.7,14.8,387.0,197.14,130.55
2018,5,31,17,15,654.5,85.0,4.65,14.45,335.0,151.66,93.53
2018,5,31,17,30,613.0,80.0,4.6,14.1,283.0,110.6,64.04
2018,5,31,17,45,553.5,73.0,4.55,13.7,232.5,71.71,42.76
2018,5,31,18,0,494.0,66.0,4.5,13.3,182.0,47.28,36.72
2018,5,31,18,15,406.5,56.5,4.35,12.95,136.5,42.37,32.07
2018,5,31,18,30,319.0,47.0,4.2,12.6,91.0,35.87,25.73
2018,5,31,18,45,203.0,33.0,4.05,12.2,57.0,25.74,15.03
2018,5,31,19,0,87.0,19.0,3.9,11.8,23.0,15.08,0.0
2018,5,31,19,15,43.5,9.5,3.85,11.65,11.5,9.34,0.0
2018,5,31,19,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,1,4,45,32.0,6.0,2.3,10.35,7.0,0.0,0.0
2018,6,1,5,0,64.0,12.0,2.4,10.5,14.0,28.05,0.0
2018,6,1,5,15,181.5,26.0,2.45,10.9,44.5,96.27,47.19
2018,6,1,5,30,299.0,40.0,2.5,11.3,75.0,165.79,124.71
2018,6,1,5,45,394.5,49.0,2.55,11.7,118.5,228.26,181.19
2018,6,1,6,0,490.0,58.0,2.6,12.1,162.0,299.88,244.16
2018,6,1,6,15,553.5,64.5,2.55,12.65,212.0,361.37,297.58
2018,6,1,6,30,617.0,71.0,2.5,13.2,262.0,427.94,353.32
2018,6,1,6,45,662.0,75.5,2.45,13.75,314.0,486.19,400.5
2018,6,1,7,0,707.0,80.0,2.4,14.3,366.0,547.25,448.13
2018,6,1,7,15,738.5,84.0,2.3,14.95,418.5,599.01,486.55
2018,6,1,7,30,770.0,88.0,2.2,15.6,471.0,654.17,525.4
2018,6,1,7,45,795.0,90.0,2.1,16.25,522.0,702.92,557.22
2018,6,1,8,0,820.0,92.0,2.0,16.9,573.0,751.58,588.05
2018,6,1,8,15,838.0,94.5,2.0,17.65,621.0,794.78,614.72
2018,6,1,8,30,856.0,97.0,2.0,18.4,669.0,831.92,636.69
2018,6,1,8,45,870.0,98.5,1.95,19.1,713.0,868.08,657.3
2018,6,1,9,0,884.0,100.0,1.9,19.8,757.0,902.52,676.35
2018,6,1,9,15,896.5,100.5,1.9,20.45,796.5,932.56,692.85
2018,6,1,9,30,909.0,101.0,1.9,21.1,836.0,960.4,707.79
2018,6,1,9,45,919.5,100.5,1.9,21.7,869.5,982.9,719.29
2018,6,1,10,0,930.0,100.0,1.9,22.3,903.0,1002.81,729.13
2018,6,1,10,15,935.5,101.0,1.9,22.8,930.0,1016.7,735.44
2018,6,1,10,30,941.0,102.0,1.9,23.3,957.0,1027.63,739.99
2018,6,1,10,45,945.0,103.0,1.9,23.75,977.0,1034.05,741.96
2018,6,1,11,0,949.0,104.0,1.9,24.2,997.0,1037.37,742.12
2018,6,1,11,15,951.0,104.5,1.95,24.55,1009.5,1035.1,739.89
2018,6,1,11,30,953.0,105.0,2.0,24.9,1022.0,1029.73,735.87
2018,6,1,11,45,954.5,105.0,2.05,25.2,1027.0,1020.32,729.57
2018,6,1,12,0,956.0,105.0,2.1,25.5,1032.0,1007.91,721.51
2018,6,1,12,15,952.0,107.0,2.2,25.7,1028.0,989.39,710.49
2018,6,1,12,30,948.0,109.0,2.3,25.9,1024.0,968.17,697.74
2018,6,1,12,45,942.0,111.5,2.4,26.1,1012.5,943.08,682.44
2018,6,1,13,0,936.0,114.0,2.5,26.3,1001.0,915.6,665.51
2018,6,1,13,15,932.0,113.5,2.6,26.35,982.5,884.74,646.6
2018,6,1,13,30,928.0,113.0,2.7,26.4,964.0,851.72,626.06
2018,6,1,13,45,922.0,112.0,2.8,26.45,938.5,814.65,602.58
2018,6,1,14,0,916.0,111.0,2.9,26.5,913.0,775.86,577.63
2018,6,1,14,15,909.0,109.5,3.0,26.45,881.5,734.35,550.7
2018,6,1,14,30,902.0,108.0,3.1,26.4,850.0,691.53,521.18
2018,6,1,14,45,892.0,106.5,3.2,26.3,812.5,645.77,488.17
2018,6,1,15,0,882.0,105.0,3.3,26.2,775.0,599.33,453.77
2018,6,1,15,15,869.5,102.5,3.3,26.2,732.0,550.23,416.04
2018,6,1,15,30,857.0,100.0,3.3,26.2,689.0,501.12,377.32
2018,6,1,15,45,840.5,97.5,3.4,25.85,642.0,446.61,334.3
2018,6,1,16,0,824.0,95.0,3.5,25.5,595.0,396.59,293.34
2018,6,1,16,15,802.5,91.5,3.55,25.15,544.5,345.07,250.23
2018,6,1,16,30,781.0,88.0,3.6,24.8,494.0,295.3,207.76
2018,6,1,16,45,753.0,84.5,3.6,24.45,442.5,245.96,165.62
2018,6,1,17,0,725.0,81.0,3.6,24.1,391.0,199.39,126.41
2018,6,1,17,15,687.5,76.0,3.4,23.45,339.0,149.74,87.18
2018,6,1,17,30,650.0,71.0,3.2,22.8,287.0,107.29,57.44
2018,6,1,17,45,595.5,64.5,2.95,22.15,236.5,67.04,35.93
2018,6,1,18,0,541.0,58.0,2.7,21.5,186.0,40.09,29.26
