Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,15,15,859.0,103.0,3.6,28.3,733.5,556.01,418.19
2018,6,11,15,30,847.0,101.0,3.6,28.3,692.0,508.33,380.96
2018,6,11,15,45,831.5,98.0,3.65,27.85,646.0,454.54,339.06
2018,6,11,16,0,816.0,95.0,3.7,27.4,600.0,405.06,299.11
2018,6,11,16,15,795.5,92.0,3.7,27.05,551.0,354.76,257.41
2018,6,11,16,30,775.0,89.0,3.7,26.7,502.0,306.09,216.2
2018,6,11,16,45,747.5,85.5,3.7,26.3,451.0,257.04,174.63
2018,6,11,17,0,720.0,82.0,3.7,25.9,400.0,210.69,135.57
2018,6,11,17,15,683.5,77.5,3.6,25.25,349.0,161.59,96.27
2018,6,11,17,30,647.0,73.0,3.5,24.6,298.0,119.47,65.47
2018,6,11,17,45,594.5,67.5,3.35,23.95,248.0,79.61,41.93
2018,6,11,18,0,542.0,62.0,3.2,23.3,198.0,45.3,33.55
2018,6,11,18,15,465.0,54.5,2.95,22.45,152.5,39.2,28.2
2018,6,11,18,30,388.0,47.0,2.7,21.6,107.0,35.72,24.87
2018,6,11,18,45,272.5,35.5,2.45,20.7,70.5,28.02,17.44
2018,6,11,19,0,157.0,24.0,2.2,19.8,34.0,18.93,2.0
2018,6,11,19,15,79.0,12.0,2.15,19.4,17.0,11.8,0.0
2018,6,11,19,30,1.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,6,11,19,45,0.5,0.0,2.05,18.6,0.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.95,17.95,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,12,4,45,48.5,6.5,0.95,15.8,8.0,0.0,0.0
2018,6,12,5,0,97.0,13.0,0.9,16.1,16.0,37.64,0.0
2018,6,12,5,15,228.5,25.5,0.95,16.9,48.5,111.18,60.83
2018,6,12,5,30,360.0,38.0,1.0,17.7,81.0,185.5,136.4
2018,6,12,5,45,448.5,45.0,1.0,18.5,124.5,246.14,189.37
2018,6,12,6,0,537.0,52.0,1.0,19.3,168.0,314.73,247.14
2018,6,12,6,15,594.5,57.5,1.0,20.1,217.5,374.04,296.12
2018,6,12,6,30,652.0,63.0,1.0,20.9,267.0,437.95,346.65
2018,6,12,6,45,691.5,67.5,1.0,21.65,318.5,492.38,388.1
2018,6,12,7,0,731.0,72.0,1.0,22.4,370.0,551.41,431.18
2018,6,12,7,15,759.5,76.0,1.05,23.3,422.0,604.49,468.35
2018,6,12,7,30,788.0,80.0,1.1,24.2,474.0,658.34,503.7
2018,6,12,7,45,809.5,83.0,1.1,25.1,524.0,706.31,532.94
2018,6,12,8,0,831.0,86.0,1.1,26.0,574.0,753.97,561.16
2018,6,12,8,15,847.0,88.5,1.05,26.55,621.5,791.24,581.92
2018,6,12,8,30,863.0,91.0,1.0,27.1,669.0,832.04,604.59
2018,6,12,8,45,875.5,92.5,0.95,27.65,712.0,867.31,623.12
2018,6,12,9,0,888.0,94.0,0.9,28.2,755.0,900.79,640.19
2018,6,12,9,15,898.5,95.5,1.0,28.6,794.0,930.45,657.57
2018,6,12,9,30,909.0,97.0,1.1,29.0,833.0,957.86,673.53
2018,6,12,9,45,917.5,97.0,1.25,29.35,866.0,979.33,686.78
2018,6,12,10,0,926.0,97.0,1.4,29.7,899.0,998.18,698.45
2018,6,12,10,15,931.0,98.5,1.55,29.9,925.5,1012.47,707.77
2018,6,12,10,30,936.0,100.0,1.7,30.1,952.0,1023.81,715.35
2018,6,12,10,45,939.5,101.0,1.8,30.35,972.0,1030.16,719.09
2018,6,12,11,0,943.0,102.0,1.9,30.6,992.0,1033.44,721.09
2018,6,12,11,15,945.0,102.5,2.05,30.7,1004.5,1031.66,721.12
2018,6,12,11,30,947.0,103.0,2.2,30.8,1017.0,1026.82,719.32
2018,6,12,11,45,947.0,103.5,2.3,30.9,1021.5,1017.02,713.91
2018,6,12,12,0,947.0,104.0,2.4,31.0,1026.0,1004.28,706.75
2018,6,12,12,15,944.5,105.0,2.55,30.95,1023.0,986.83,697.54
2018,6,12,12,30,942.0,106.0,2.7,30.9,1020.0,966.68,686.56
2018,6,12,12,45,937.5,107.0,2.8,30.9,1009.0,942.15,672.12
2018,6,12,13,0,933.0,108.0,2.9,30.9,998.0,915.2,656.06
2018,6,12,13,15,929.0,107.5,3.0,30.75,980.0,884.98,638.12
2018,6,12,13,30,925.0,107.0,3.1,30.6,962.0,852.6,618.57
2018,6,12,13,45,919.5,106.0,3.2,30.5,937.5,816.55,596.23
2018,6,12,14,0,914.0,105.0,3.3,30.4,913.0,778.73,572.42
2018,6,12,14,15,906.5,104.0,3.4,30.15,882.0,737.89,546.56
2018,6,12,14,30,899.0,103.0,3.5,29.9,851.0,695.77,518.91
2018,6,12,14,45,890.0,101.5,3.6,29.65,814.5,651.18,487.41
2018,6,12,15,0,881.0,100.0,3.7,29.4,778.0,605.82,454.47
2018,6,12,15,15,869.0,98.0,3.7,29.4,736.5,557.83,418.05
2018,6,12,15,30,857.0,96.0,3.7,29.4,695.0,509.74,380.64
2018,6,12,15,45,842.0,93.5,3.8,28.8,649.0,459.99,342.03
2018,6,12,16,0,827.0,91.0,3.9,28.2,603.0,406.84,299.72
2018,6,12,16,15,807.0,88.0,3.9,27.8,554.0,356.2,257.84
2018,6,12,16,30,787.0,85.0,3.9,27.4,505.0,307.11,216.36
2018,6,12,16,45,761.0,81.0,3.9,27.0,454.0,257.39,174.21
2018,6,12,17,0,735.0,77.0,3.9,26.6,403.0,210.19,134.39
2018,6,12,17,15,700.0,73.0,3.8,26.0,352.0,164.32,97.51
2018,6,12,17,30,665.0,69.0,3.7,25.4,301.0,118.87,63.95
2018,6,12,17,45,615.5,63.5,3.65,24.8,251.0,78.22,39.74
2018,6,12,18,0,566.0,58.0,3.6,24.2,201.0,42.82,31.29
2018,6,12,18,15,491.5,51.0,3.35,23.4,155.0,36.01,25.35
2018,6,12,18,30,417.0,44.0,3.1,22.6,109.0,32.78,22.27
2018,6,12,18,45,304.0,34.0,2.9,21.75,72.5,26.44,16.1
2018,6,12,19,0,191.0,24.0,2.7,20.9,36.0,18.91,2.67
2018,6,12,19,15,99.5,13.0,2.65,20.4,19.0,12.78,0.0
2018,6,12,19,30,8.0,2.0,2.6,19.9,2.0,0.0,0.0
2018,6,12,19,45,4.0,1.0,2.55,19.4,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,13,4,45,46.5,6.5,1.55,14.4,8.0,0.0,0.0
2018,6,13,5,0,93.0,13.0,1.6,14.6,16.0,36.6,0.0
2018,6,13,5,15,223.0,25.5,1.65,15.0,48.0,109.45,60.32
2018,6,13,5,30,353.0,38.0,1.7,15.4,80.0,182.96,136.05
2018,6,13,5,45,443.5,45.5,1.75,15.85,124.0,244.6,190.89
2018,6,13,6,0,534.0,53.0,1.8,16.3,168.0,314.43,251.18
2018,6,13,6,15,593.5,58.5,1.75,16.95,218.0,374.6,302.14
2018,6,13,6,30,653.0,64.0,1.7,17.6,268.0,439.54,354.89
2018,6,13,6,45,694.5,68.0,1.7,18.25,320.0,494.54,398.17
2018,6,13,7,0,736.0,72.0,1.7,18.9,372.0,554.37,443.39
2018,6,13,7,15,765.0,75.5,1.65,19.65,424.0,607.41,481.36
2018,6,13,7,30,794.0,79.0,1.6,20.4,476.0,661.25,517.3
2018,6,13,7,45,816.5,81.5,1.6,21.2,526.5,709.62,547.96
2018,6,13,8,0,839.0,84.0,1.6,22.0,577.0,753.08,574.43
2018,6,13,8,15,856.0,86.5,1.65,22.6,625.0,796.14,601.0
2018,6,13,8,30,873.0,89.0,1.7,23.2,673.0,838.1,626.37
2018,6,13,8,45,885.5,90.5,1.8,23.85,716.5,873.67,647.53
2018,6,13,9,0,898.0,92.0,1.9,24.5,760.0,907.45,667.35
2018,6,13,9,15,906.0,94.5,2.0,25.05,798.5,936.18,684.0
2018,6,13,9,30,914.0,97.0,2.1,25.6,837.0,962.52,699.06
2018,6,13,9,45,919.0,99.5,2.2,26.15,869.5,983.45,710.64
2018,6,13,10,0,924.0,102.0,2.3,26.7,902.0,1001.62,720.51
2018,6,13,10,15,929.5,103.5,2.4,27.05,929.0,1016.36,728.83
2018,6,13,10,30,935.0,105.0,2.5,27.4,956.0,1028.18,735.4
2018,6,13,10,45,938.5,106.0,2.6,27.8,976.0,1034.5,738.45
2018,6,13,11,0,942.0,107.0,2.7,28.2,996.0,1037.78,739.71
2018,6,13,11,15,944.0,107.5,2.8,28.45,1008.5,1035.99,738.33
2018,6,13,11,30,946.0,108.0,2.9,28.7,1021.0,1031.15,735.15
2018,6,13,11,45,946.5,108.0,3.0,28.95,1026.0,1021.34,728.9
2018,6,13,12,0,947.0,108.0,3.1,29.2,1031.0,1008.59,720.88
2018,6,13,12,15,946.5,108.5,3.15,29.2,1029.0,992.53,711.13
2018,6,13,12,30,946.0,109.0,3.2,29.2,1027.0,973.71,699.67
2018,6,13,12,45,944.0,108.5,3.25,29.2,1017.0,949.92,685.0
2018,6,13,13,0,942.0,108.0,3.3,29.2,1007.0,923.6,668.68
2018,6,13,13,15,938.5,107.5,3.35,29.1,989.5,893.6,650.15
2018,6,13,13,30,935.0,107.0,3.4,29.0,972.0,861.37,630.03
2018,6,13,13,45,929.5,106.5,3.4,28.9,947.5,825.5,607.05
2018,6,13,14,0,924.0,106.0,3.4,28.8,923.0,787.83,582.69
2018,6,13,14,15,917.5,104.0,3.45,28.6,892.0,746.44,555.99
2018,6,13,14,30,911.0,102.0,3.5,28.4,861.0,703.68,527.59
2018,6,13,14,45,902.0,101.0,3.55,28.2,824.5,659.08,495.69
2018,6,13,15,0,893.0,100.0,3.6,28.0,788.0,613.68,462.39
2018,6,13,15,15,881.0,98.0,3.6,28.0,746.0,565.18,425.47
2018,6,13,15,30,869.0,96.0,3.6,28.0,704.0,516.57,387.55
2018,6,13,15,45,854.0,93.0,3.65,27.25,657.5,465.83,348.21
2018,6,13,16,0,839.0,90.0,3.7,26.5,611.0,415.69,308.04
2018,6,13,16,15,819.5,87.5,3.75,26.0,562.0,361.07,263.14
2018,6,13,16,30,800.0,85.0,3.8,25.5,513.0,311.96,221.46
2018,6,13,16,45,774.0,81.5,3.8,24.95,461.5,262.03,178.9
2018,6,13,17,0,748.0,78.0,3.8,24.4,410.0,214.62,138.63
2018,6,13,17,15,712.5,74.0,3.8,23.75,358.5,168.0,100.85
2018,6,13,17,30,677.0,70.0,3.8,23.1,307.0,121.8,66.36
2018,6,13,17,45,627.0,65.0,3.75,22.4,256.5,80.91,41.74
2018,6,13,18,0,577.0,60.0,3.7,21.7,206.0,45.33,33.82
2018,6,13,18,15,503.0,52.5,3.6,20.95,159.0,37.27,26.73
2018,6,13,18,30,429.0,45.0,3.5,20.2,112.0,33.64,23.27
2018,6,13,18,45,316.5,35.0,3.4,19.45,75.0,27.35,17.08
2018,6,13,19,0,204.0,25.0,3.3,18.7,38.0,19.73,3.78
2018,6,13,19,15,107.0,13.5,3.3,18.25,20.0,13.27,0.0
2018,6,13,19,30,10.0,2.0,3.3,17.8,2.0,0.0,0.0
2018,6,13,19,45,5.0,1.0,3.3,17.3,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,14,4,45,45.0,6.5,2.25,13.1,8.0,0.0,0.0
2018,6,14,5,0,90.0,13.0,2.3,13.3,16.0,35.81,0.0
2018,6,14,5,15,220.0,26.0,2.3,13.7,48.5,108.9,60.21
2018,6,14,5,30,350.0,39.0,2.3,14.1,81.0,182.77,136.77
2018,6,14,5,45,443.0,47.0,2.3,14.5,125.5,245.91,193.26
2018,6,14,6,0,536.0,55.0,2.3,14.9,170.0,317.45,255.48
2018,6,14,6,15,596.0,60.0,2.3,15.5,220.0,377.43,307.0
2018,6,14,6,30,656.0,65.0,2.3,16.1,270.0,442.16,360.5
2018,6,14,6,45,699.0,69.0,2.3,16.65,322.5,498.09,405.34
2018,6,14,7,0,742.0,73.0,2.3,17.2,375.0,559.06,452.35
2018,6,14,7,15,772.0,75.5,2.25,17.9,427.0,611.87,491.04
2018,6,14,7,30,802.0,78.0,2.2,18.6,479.0,665.54,527.73
2018,6,14,7,45,825.0,80.5,2.15,19.3,530.0,714.58,559.45
2018,6,14,8,0,848.0,83.0,2.1,20.0,581.0,758.76,586.86
2018,6,14,8,15,865.0,85.0,2.1,20.6,629.0,801.57,613.31
2018,6,14,8,30,882.0,87.0,2.1,21.2,677.0,843.27,638.49
2018,6,14,8,45,895.0,89.0,2.15,21.8,721.5,880.13,660.43
2018,6,14,9,0,908.0,91.0,2.2,22.4,766.0,915.17,680.93
2018,6,14,9,15,919.0,91.5,2.25,22.95,805.5,944.72,697.75
2018,6,14,9,30,930.0,92.0,2.3,23.5,845.0,972.0,713.03
2018,6,14,9,45,939.5,92.0,2.35,24.0,879.0,994.87,725.53
2018,6,14,10,0,949.0,92.0,2.4,24.5,913.0,1015.08,736.37
2018,6,14,10,15,954.5,92.5,2.5,24.95,940.0,1029.15,743.98
2018,6,14,10,30,960.0,93.0,2.6,25.4,967.0,1040.24,749.82
2018,6,14,10,45,963.5,93.5,2.65,25.85,987.0,1046.3,752.06
2018,6,14,11,0,967.0,94.0,2.7,26.3,1007.0,1049.24,752.47
2018,6,14,11,15,969.5,94.5,2.8,26.6,1020.0,1048.05,751.33
2018,6,14,11,30,972.0,95.0,2.9,26.9,1033.0,1043.72,748.31
2018,6,14,11,45,973.0,95.0,3.0,27.15,1038.5,1034.32,742.32
2018,6,14,12,0,974.0,95.0,3.1,27.4,1044.0,1021.88,734.48
2018,6,14,12,15,972.0,96.5,3.2,27.45,1041.5,1005.13,724.5
2018,6,14,12,30,970.0,98.0,3.3,27.5,1039.0,985.57,712.73
2018,6,14,12,45,966.0,99.0,3.4,27.5,1028.5,961.02,697.84
2018,6,14,13,0,962.0,100.0,3.5,27.5,1018.0,933.96,681.23
2018,6,14,13,15,959.0,99.0,3.55,27.35,1000.5,903.44,662.34
2018,6,14,13,30,956.0,98.0,3.6,27.2,983.0,870.63,641.78
2018,6,14,13,45,950.5,98.0,3.7,27.05,958.5,834.63,619.14
2018,6,14,14,0,945.0,98.0,3.8,26.9,934.0,796.78,594.96
2018,6,14,14,15,938.5,96.5,3.85,26.65,903.0,755.14,567.88
2018,6,14,14,30,932.0,95.0,3.9,26.4,872.0,712.09,539.39
2018,6,14,14,45,923.0,94.0,3.9,26.15,835.0,666.69,506.47
2018,6,14,15,0,914.0,93.0,3.9,25.9,798.0,620.47,472.13
2018,6,14,15,15,903.0,91.0,3.9,25.9,756.0,571.63,434.55
2018,6,14,15,30,892.0,89.0,3.9,25.9,714.0,522.57,395.85
2018,6,14,15,45,877.0,87.0,3.9,25.2,667.5,471.7,355.77
2018,6,14,16,0,862.0,85.0,3.9,24.5,621.0,421.39,314.88
2018,6,14,16,15,843.0,83.0,3.85,24.1,571.5,370.44,272.02
2018,6,14,16,30,824.0,81.0,3.8,23.7,522.0,316.6,226.16
2018,6,14,16,45,799.0,78.0,3.75,23.25,470.5,266.17,182.66
2018,6,14,17,0,774.0,75.0,3.7,22.8,419.0,218.14,141.39
2018,6,14,17,15,740.0,70.5,3.6,22.25,366.5,169.99,101.9
2018,6,14,17,30,706.0,66.0,3.5,21.7,314.0,125.45,68.43
2018,6,14,17,45,658.5,61.5,3.4,21.15,263.0,80.58,40.43
2018,6,14,18,0,611.0,57.0,3.3,20.6,212.0,43.84,32.69
2018,6,14,18,15,539.5,50.0,3.1,19.95,164.5,35.03,24.92
2018,6,14,18,30,468.0,43.0,2.9,19.3,117.0,31.71,21.73
2018,6,14,18,45,355.5,33.5,2.75,18.6,78.5,25.8,15.91
2018,6,14,19,0,243.0,24.0,2.6,17.9,40.0,19.48,4.26
2018,6,14,19,15,128.5,13.0,2.55,17.5,21.0,12.78,0.0
2018,6,14,19,30,14.0,2.0,2.5,17.1,2.0,0.0,0.0
2018,6,14,19,45,7.0,1.0,2.45,16.65,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,15,4,45,38.5,7.0,1.65,12.55,8.0,0.0,0.0
2018,6,15,5,0,77.0,14.0,1.7,12.7,16.0,33.45,0.0
2018,6,15,5,15,200.5,27.5,1.7,13.05,48.0,104.91,57.92
2018,6,15,5,30,324.0,41.0,1.7,13.4,80.0,175.35,131.41
2018,6,15,5,45,419.0,49.0,1.75,13.8,124.0,238.32,187.48
2018,6,15,6,0,514.0,57.0,1.8,14.2,168.0,309.7,249.36
2018,6,15,6,15,576.0,62.5,1.8,14.75,217.5,370.29,301.21
2018,6,15,6,30,638.0,68.0,1.8,15.3,267.0,435.8,355.18
2018,6,15,6,45,683.0,71.5,1.85,15.8,319.0,493.69,401.55
2018,6,15,7,0,728.0,75.0,1.9,16.3,371.0,552.34,446.99
2018,6,15,7,15,759.0,78.5,1.9,16.9,423.5,606.41,486.91
2018,6,15,7,30,790.0,82.0,1.9,17.5,476.0,661.44,525.2
2018,6,15,7,45,813.5,84.0,1.95,18.05,526.5,709.85,557.39
2018,6,15,8,0,837.0,86.0,2.0,18.6,577.0,758.09,588.82
2018,6,15,8,15,854.5,87.5,2.0,19.2,624.5,795.68,611.67
2018,6,15,8,30,872.0,89.0,2.0,19.8,672.0,836.92,636.72
2018,6,15,8,45,886.5,90.0,2.05,20.4,716.5,873.7,658.75
2018,6,15,9,0,901.0,91.0,2.1,21.0,761.0,908.79,679.43
2018,6,15,9,15,909.0,93.5,2.2,21.5,799.5,937.66,696.55
2018,6,15,9,30,917.0,96.0,2.3,22.0,838.0,964.13,712.09
2018,6,15,9,45,922.5,98.0,2.4,22.5,870.5,985.13,724.02
2018,6,15,10,0,928.0,100.0,2.5,23.0,903.0,1003.39,734.24
2018,6,15,10,15,934.0,100.5,2.6,23.35,930.0,1017.7,742.39
2018,6,15,10,30,940.0,101.0,2.7,23.7,957.0,1029.1,748.78
2018,6,15,10,45,944.0,102.0,2.8,24.0,977.5,1036.07,752.55
2018,6,15,11,0,948.0,103.0,2.9,24.3,998.0,1039.96,754.48
2018,6,15,11,15,950.5,103.5,3.0,24.5,1011.0,1038.78,753.56
2018,6,15,11,30,953.0,104.0,3.1,24.7,1024.0,1034.51,750.77
2018,6,15,11,45,954.5,103.5,3.2,24.9,1029.5,1025.24,744.85
2018,6,15,12,0,956.0,103.0,3.3,25.1,1035.0,1012.98,737.09
2018,6,15,12,15,952.0,105.5,3.4,25.1,1031.5,995.59,726.61
2018,6,15,12,30,948.0,108.0,3.5,25.1,1028.0,975.5,714.39
2018,6,15,12,45,941.0,110.5,3.55,25.1,1016.5,950.14,698.33
2018,6,15,13,0,934.0,113.0,3.6,25.1,1005.0,922.45,680.71
2018,6,15,13,15,930.0,113.0,3.7,25.0,987.5,892.77,662.22
2018,6,15,13,30,926.0,113.0,3.8,24.9,970.0,860.91,642.1
2018,6,15,13,45,920.0,112.5,3.85,24.75,945.5,824.99,618.88
2018,6,15,14,0,914.0,112.0,3.9,24.6,921.0,787.32,594.24
2018,6,15,14,15,906.5,110.5,3.95,24.35,890.0,746.09,567.06
2018,6,15,14,30,899.0,109.0,4.0,24.1,859.0,703.58,538.04
2018,6,15,14,45,889.5,107.0,4.1,23.9,822.0,658.27,505.05
2018,6,15,15,0,880.0,105.0,4.2,23.7,785.0,612.24,470.66
2018,6,15,15,15,868.0,103.5,4.2,23.7,743.5,564.78,433.69
2018,6,15,15,30,856.0,102.0,4.2,23.7,702.0,517.21,395.75
2018,6,15,15,45,840.0,99.0,4.35,22.9,655.5,462.84,353.17
2018,6,15,16,0,824.0,96.0,4.5,22.1,609.0,412.78,312.49
2018,6,15,16,15,804.0,92.5,4.5,21.55,559.5,361.83,269.47
2018,6,15,16,30,784.0,89.0,4.5,21.0,510.0,312.43,226.81
2018,6,15,16,45,758.0,85.5,4.55,20.45,459.0,263.26,184.11
2018,6,15,17,0,732.0,82.0,4.6,19.9,408.0,216.61,143.71
2018,6,15,17,15,698.0,76.5,4.6,19.25,356.5,166.4,102.14
2018,6,15,17,30,664.0,71.0,4.6,18.6,305.0,122.86,68.9
2018,6,15,17,45,617.5,65.5,4.55,17.95,255.5,82.29,43.5
2018,6,15,18,0,571.0,60.0,4.5,17.3,206.0,46.67,29.61
2018,6,15,18,15,499.5,52.5,4.35,16.75,159.5,37.12,27.11
2018,6,15,18,30,428.0,45.0,4.2,16.2,113.0,33.48,23.58
2018,6,15,18,45,320.0,35.0,4.05,15.65,76.0,27.18,17.33
2018,6,15,19,0,212.0,25.0,3.9,15.1,39.0,20.44,5.38
2018,6,15,19,15,111.5,13.5,3.8,14.85,20.5,13.27,0.0
2018,6,15,19,30,11.0,2.0,3.7,14.6,2.0,0.0,0.0
2018,6,15,19,45,5.5,1.0,3.6,14.3,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,16,4,45,38.5,7.0,2.2,11.45,8.0,0.0,0.0
2018,6,16,5,0,77.0,14.0,2.2,11.5,16.0,33.42,0.0
2018,6,16,5,15,200.0,27.0,2.2,11.7,47.5,103.96,57.32
2018,6,16,5,30,323.0,40.0,2.2,11.9,79.0,173.95,131.14
2018,6,16,5,45,355.0,46.5,2.2,12.1,107.5,209.97,166.47
2018,6,16,6,0,387.0,53.0,2.2,12.3,136.0,248.33,202.23
2018,6,16,6,15,208.5,66.0,2.2,12.65,112.0,189.52,155.94
2018,6,16,6,30,30.0,79.0,2.2,13.0,88.0,97.03,77.54
2018,6,16,6,45,116.5,94.5,2.2,13.35,140.5,170.74,140.93
2018,6,16,7,0,203.0,110.0,2.2,13.7,193.0,253.27,210.12
2018,6,16,7,15,226.5,129.0,2.2,14.2,233.0,297.84,245.76
2018,6,16,7,30,250.0,148.0,2.2,14.7,273.0,343.66,281.72
2018,6,16,7,45,332.0,153.5,2.2,15.2,337.5,428.45,348.56
2018,6,16,8,0,414.0,159.0,2.2,15.7,402.0,508.9,410.14
2018,6,16,8,15,398.0,191.0,2.25,16.15,440.0,543.94,433.72
2018,6,16,8,30,382.0,223.0,2.3,16.6,478.0,576.32,455.15
2018,6,16,8,45,573.0,185.0,2.4,17.1,596.5,713.94,558.73
2018,6,16,9,0,764.0,147.0,2.5,17.6,715.0,852.72,654.81
2018,6,16,9,15,841.0,122.5,2.6,18.0,778.0,912.25,692.95
2018,6,16,9,30,918.0,98.0,2.7,18.4,841.0,967.13,728.07
2018,6,16,9,45,925.5,99.5,2.75,18.8,874.5,989.53,740.67
2018,6,16,10,0,933.0,101.0,2.8,19.2,908.0,1009.25,751.8
2018,6,16,10,15,937.5,102.0,2.9,19.45,934.0,1022.7,759.76
2018,6,16,10,30,942.0,103.0,3.0,19.7,960.0,1033.21,765.91
2018,6,16,10,45,945.5,103.5,3.1,19.95,980.0,1039.19,769.21
2018,6,16,11,0,949.0,104.0,3.2,20.2,1000.0,1042.12,770.63
2018,6,16,11,15,951.0,105.0,3.25,20.35,1013.0,1040.98,769.38
2018,6,16,11,30,953.0,106.0,3.3,20.5,1026.0,1036.76,766.25
2018,6,16,11,45,953.0,106.5,3.35,20.6,1031.0,1027.04,759.77
2018,6,16,12,0,953.0,107.0,3.4,20.7,1036.0,1014.38,751.48
2018,6,16,12,15,948.0,109.5,3.45,20.7,1032.0,996.1,739.82
2018,6,16,12,30,943.0,112.0,3.5,20.7,1028.0,975.17,726.46
2018,6,16,12,45,935.5,115.5,3.55,20.75,1016.5,950.43,710.41
2018,6,16,13,0,928.0,119.0,3.6,20.8,1005.0,923.39,692.78
2018,6,16,13,15,924.0,118.5,3.6,20.75,987.5,893.4,673.07
2018,6,16,13,30,920.0,118.0,3.6,20.7,970.0,861.27,651.81
2018,6,16,13,45,914.0,117.5,3.6,20.65,945.5,825.55,627.95
2018,6,16,14,0,908.0,117.0,3.6,20.6,921.0,788.09,602.71
2018,6,16,14,15,900.5,115.5,3.65,20.4,890.0,747.09,575.29
2018,6,16,14,30,893.0,114.0,3.7,20.2,859.0,704.82,545.88
2018,6,16,14,45,883.0,112.0,3.7,20.05,822.0,659.45,512.11
2018,6,16,15,0,873.0,110.0,3.7,19.9,785.0,613.4,477.06
2018,6,16,15,15,861.0,108.0,3.7,19.9,743.5,565.79,439.69
2018,6,16,15,30,849.0,106.0,3.7,19.9,702.0,518.08,401.33
2018,6,16,15,45,832.5,104.0,3.75,19.4,656.0,464.75,358.58
2018,6,16,16,0,816.0,102.0,3.8,18.9,610.0,415.74,317.85
2018,6,16,16,15,794.5,98.5,3.8,18.6,560.5,364.63,274.25
2018,6,16,16,30,773.0,95.0,3.8,18.3,511.0,315.23,231.23
2018,6,16,16,45,745.5,91.5,3.75,17.95,460.0,266.21,188.33
2018,6,16,17,0,718.0,88.0,3.7,17.6,409.0,216.47,145.22
2018,6,16,17,15,680.5,83.5,3.7,17.2,357.5,170.3,106.8
2018,6,16,17,30,643.0,79.0,3.7,16.8,306.0,128.06,74.47
2018,6,16,17,45,591.0,73.0,3.65,16.35,255.5,87.75,49.01
2018,6,16,18,0,539.0,67.0,3.6,15.9,205.0,52.96,34.93
2018,6,16,18,15,461.5,59.0,3.5,15.55,159.0,42.89,32.37
2018,6,16,18,30,384.0,51.0,3.4,15.2,113.0,39.15,28.66
2018,6,16,18,45,273.0,39.5,3.3,14.85,76.0,30.47,20.22
2018,6,16,19,0,162.0,28.0,3.2,14.5,39.0,22.19,6.84
2018,6,16,19,15,84.0,15.0,3.15,14.35,20.5,14.74,0.0
2018,6,16,19,30,6.0,2.0,3.1,14.2,2.0,0.0,0.0
2018,6,16,19,45,3.0,1.0,3.1,14.05,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,17,4,45,37.0,7.0,1.1,12.05,8.0,0.0,0.0
2018,6,17,5,0,74.0,14.0,1.0,12.1,16.0,32.62,0.0
2018,6,17,5,15,194.5,28.0,1.0,12.3,47.5,103.48,56.48
2018,6,17,5,30,315.0,42.0,1.0,12.5,79.0,173.65,130.2
2018,6,17,5,45,398.0,50.5,0.95,12.7,120.5,231.14,181.77
2018,6,17,6,0,481.0,59.0,0.9,12.9,162.0,296.75,238.65
2018,6,17,6,15,447.0,76.0,0.95,13.35,191.5,318.96,259.58
2018,6,17,6,30,413.0,93.0,1.0,13.8,221.0,339.91,277.92
2018,6,17,6,45,394.0,115.0,1.05,14.2,255.0,371.58,303.37
2018,6,17,7,0,375.0,137.0,1.1,14.6,289.0,400.65,325.57
2018,6,17,7,15,551.0,117.0,1.15,15.1,374.0,513.48,414.12
2018,6,17,7,30,727.0,97.0,1.2,15.6,459.0,635.89,505.87
2018,6,17,7,45,727.0,107.5,1.25,16.05,501.5,674.24,530.42
2018,6,17,8,0,727.0,118.0,1.3,16.5,544.0,710.82,554.06
2018,6,17,8,15,777.0,111.0,1.4,17.0,600.5,763.72,589.23
2018,6,17,8,30,827.0,104.0,1.5,17.5,657.0,820.47,626.26
2018,6,17,8,45,848.5,103.5,1.6,18.0,703.0,855.26,647.69
2018,6,17,9,0,870.0,103.0,1.7,18.5,749.0,893.95,671.82
2018,6,17,9,15,880.5,104.0,1.8,18.85,787.5,922.75,689.48
2018,6,17,9,30,891.0,105.0,1.9,19.2,826.0,949.35,705.74
2018,6,17,9,45,899.5,106.5,2.0,19.6,859.5,972.24,719.42
2018,6,17,10,0,908.0,108.0,2.1,20.0,893.0,992.55,731.46
2018,6,17,10,15,914.5,108.5,2.2,20.25,920.0,1007.15,740.27
2018,6,17,10,30,921.0,109.0,2.3,20.5,947.0,1018.92,747.37
2018,6,17,10,45,925.0,109.5,2.4,20.8,967.0,1025.31,750.94
2018,6,17,11,0,929.0,110.0,2.5,21.1,987.0,1028.7,752.71
2018,6,17,11,15,931.5,110.0,2.6,21.25,999.5,1027.09,751.79
2018,6,17,11,30,934.0,110.0,2.7,21.4,1012.0,1022.46,749.03
2018,6,17,11,45,935.0,110.5,2.8,21.55,1017.5,1013.9,743.8
2018,6,17,12,0,936.0,111.0,2.9,21.7,1023.0,1002.42,736.74
2018,6,17,12,15,933.5,112.5,3.0,21.8,1020.5,985.78,726.49
2018,6,17,12,30,931.0,114.0,3.1,21.9,1018.0,966.47,714.49
2018,6,17,12,45,926.5,115.0,3.15,21.95,1007.5,942.33,699.03
2018,6,17,13,0,922.0,116.0,3.2,22.0,997.0,915.81,681.97
2018,6,17,13,15,919.0,115.0,3.25,21.95,980.0,886.42,663.17
2018,6,17,13,30,916.0,114.0,3.3,21.9,963.0,854.84,642.77
2018,6,17,13,45,911.5,113.0,3.35,21.85,939.5,820.01,619.98
2018,6,17,14,0,907.0,112.0,3.4,21.8,916.0,783.36,595.72
2018,6,17,14,15,900.5,110.0,3.4,21.7,885.5,742.71,568.29
2018,6,17,14,30,894.0,108.0,3.4,21.6,855.0,700.71,539.14
2018,6,17,14,45,885.5,106.5,3.4,21.45,819.0,656.74,506.66
2018,6,17,15,0,877.0,105.0,3.4,21.3,783.0,611.97,472.81
2018,6,17,15,15,865.0,103.0,3.4,21.3,741.5,564.22,435.65
2018,6,17,15,30,853.0,101.0,3.4,21.3,700.0,516.38,397.48
2018,6,17,15,45,838.0,98.5,3.4,20.9,654.5,466.84,357.62
2018,6,17,16,0,823.0,96.0,3.4,20.5,609.0,413.96,314.15
2018,6,17,16,15,803.5,92.5,3.35,20.2,560.0,363.23,271.09
2018,6,17,16,30,784.0,89.0,3.3,19.9,511.0,314.0,228.4
2018,6,17,16,45,758.5,85.5,3.25,19.6,460.5,264.92,185.61
2018,6,17,17,0,733.0,82.0,3.2,19.3,410.0,218.32,145.13
2018,6,17,17,15,698.0,77.5,3.15,18.9,358.5,168.69,103.98
2018,6,17,17,30,663.0,73.0,3.1,18.5,307.0,125.82,71.18
2018,6,17,17,45,614.0,67.5,3.0,18.1,257.0,85.05,45.45
2018,6,17,18,0,565.0,62.0,2.9,17.7,207.0,49.49,31.14
2018,6,17,18,15,492.5,54.5,2.85,17.2,161.0,38.76,28.52
2018,6,17,18,30,420.0,47.0,2.8,16.7,115.0,35.22,25.08
2018,6,17,18,45,311.5,36.5,2.7,16.2,77.5,28.52,18.49
2018,6,17,19,0,203.0,26.0,2.6,15.7,40.0,20.46,6.2
2018,6,17,19,15,106.5,14.0,2.55,15.35,21.0,13.76,0.0
2018,6,17,19,30,10.0,2.0,2.5,15.0,2.0,0.0,0.0
2018,6,17,19,45,5.0,1.0,2.45,14.7,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,4,45,44.0,7.0,0.95,13.0,8.0,0.0,0.0
2018,6,18,5,0,88.0,14.0,1.0,13.2,16.0,36.15,0.0
2018,6,18,5,15,211.0,26.0,1.0,13.6,47.0,105.41,56.52
2018,6,18,5,30,334.0,38.0,1.0,14.0,78.0,175.55,130.58
2018,6,18,5,45,421.5,46.5,1.0,14.4,121.0,236.03,184.33
2018,6,18,6,0,509.0,55.0,1.0,14.8,164.0,304.5,243.19
2018,6,18,6,15,566.5,61.0,1.0,15.45,212.5,363.08,292.61
2018,6,18,6,30,624.0,67.0,1.0,16.1,261.0,426.25,343.76
2018,6,18,6,45,665.0,72.0,1.0,16.7,312.0,482.93,387.99
2018,6,18,7,0,706.0,77.0,1.0,17.3,363.0,539.94,430.81
2018,6,18,7,15,735.0,81.0,1.05,18.1,414.0,592.36,468.61
2018,6,18,7,30,764.0,85.0,1.1,18.9,465.0,645.64,505.11
2018,6,18,7,45,785.5,88.5,1.15,19.7,515.0,693.36,535.72
2018,6,18,8,0,807.0,92.0,1.2,20.5,565.0,740.81,565.48
2018,6,18,8,15,823.0,95.0,1.3,21.1,611.5,782.73,591.82
2018,6,18,8,30,839.0,98.0,1.4,21.7,658.0,818.53,613.72
2018,6,18,8,45,851.0,100.0,1.5,22.25,700.5,853.33,634.91
2018,6,18,9,0,863.0,102.0,1.6,22.8,743.0,886.4,654.76
2018,6,18,9,15,870.5,105.5,1.7,23.1,781.0,915.05,672.24
2018,6,18,9,30,878.0,109.0,1.8,23.4,819.0,941.38,688.2
2018,6,18,9,45,881.5,113.0,1.9,23.7,850.5,961.96,700.46
2018,6,18,10,0,885.0,117.0,2.0,24.0,882.0,979.83,711.06
2018,6,18,10,15,890.5,118.5,2.1,24.2,908.5,994.23,719.8
2018,6,18,10,30,896.0,120.0,2.2,24.4,935.0,1005.83,726.85
2018,6,18,10,45,900.0,120.5,2.3,24.6,954.5,1012.07,730.58
2018,6,18,11,0,904.0,121.0,2.4,24.8,974.0,1015.38,732.58
2018,6,18,11,15,907.0,121.0,2.5,24.95,987.0,1014.27,732.0
2018,6,18,11,30,910.0,121.0,2.6,25.1,1000.0,1010.22,729.65
2018,6,18,11,45,911.0,121.5,2.65,25.25,1005.5,1001.81,724.13
2018,6,18,12,0,912.0,122.0,2.7,25.4,1011.0,990.56,716.9
2018,6,18,12,15,916.0,118.5,2.8,25.5,1010.0,975.51,707.87
2018,6,18,12,30,920.0,115.0,2.9,25.6,1009.0,957.7,697.07
2018,6,18,12,45,923.5,111.0,3.0,25.7,1001.0,936.24,683.87
2018,6,18,13,0,927.0,107.0,3.1,25.8,993.0,912.1,668.86
2018,6,18,13,15,923.5,106.5,3.2,25.75,976.0,882.72,650.67
2018,6,18,13,30,920.0,106.0,3.3,25.7,959.0,851.14,630.86
2018,6,18,13,45,915.5,104.5,3.35,25.7,935.0,815.8,607.91
2018,6,18,14,0,911.0,103.0,3.4,25.7,911.0,778.63,583.51
2018,6,18,14,15,904.5,102.0,3.45,25.6,881.0,738.81,557.26
2018,6,18,14,30,898.0,101.0,3.5,25.5,851.0,697.64,529.53
2018,6,18,14,45,889.5,99.0,3.55,25.35,815.0,653.12,497.24
2018,6,18,15,0,881.0,97.0,3.6,25.2,779.0,607.78,463.54
2018,6,18,15,15,870.0,95.0,3.6,25.2,738.0,560.46,427.11
2018,6,18,15,30,859.0,93.0,3.6,25.2,697.0,512.94,389.62
2018,6,18,15,45,844.5,91.0,3.7,24.8,652.0,463.85,350.69
2018,6,18,16,0,830.0,89.0,3.8,24.4,607.0,415.29,311.0
2018,6,18,16,15,811.5,86.0,3.8,24.1,559.0,361.03,265.79
2018,6,18,16,30,793.0,83.0,3.8,23.8,511.0,312.16,223.82
2018,6,18,16,45,769.0,79.5,3.8,23.5,460.5,263.01,181.38
2018,6,18,17,0,745.0,76.0,3.8,23.2,410.0,216.17,141.04
2018,6,18,17,15,712.0,71.5,3.7,22.75,359.0,169.49,102.59
2018,6,18,17,30,679.0,67.0,3.6,22.3,308.0,126.31,69.82
2018,6,18,17,45,632.5,62.5,3.55,21.85,258.5,82.6,41.96
2018,6,18,18,0,586.0,58.0,3.5,21.4,209.0,46.92,27.95
2018,6,18,18,15,516.0,51.0,3.3,20.75,162.5,35.64,25.38
2018,6,18,18,30,446.0,44.0,3.1,20.1,116.0,32.36,22.25
2018,6,18,18,45,338.5,34.5,2.85,19.5,78.5,26.5,16.54
2018,6,18,19,0,231.0,25.0,2.6,18.9,41.0,20.23,6.24
2018,6,18,19,15,122.5,13.5,2.55,18.5,21.5,13.27,0.0
2018,6,18,19,30,14.0,2.0,2.5,18.1,2.0,0.0,0.0
2018,6,18,19,45,7.0,1.0,2.4,17.7,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,19,4,45,53.0,6.5,1.5,14.55,8.0,0.0,0.0
2018,6,19,5,0,106.0,13.0,1.6,14.8,16.0,39.69,0.0
2018,6,19,5,15,239.5,24.5,1.6,15.2,48.0,112.36,59.2
2018,6,19,5,30,373.0,36.0,1.6,15.6,80.0,186.95,138.27
2018,6,19,5,45,461.0,43.0,1.65,16.05,123.5,247.55,192.53
2018,6,19,6,0,549.0,50.0,1.7,16.5,167.0,316.19,251.93
2018,6,19,6,15,605.5,55.5,1.75,17.15,216.5,375.38,302.35
2018,6,19,6,30,662.0,61.0,1.8,17.8,266.0,436.91,352.87
2018,6,19,6,45,702.0,64.5,1.8,18.4,317.0,493.16,397.33
2018,6,19,7,0,742.0,68.0,1.8,19.0,368.0,551.72,441.84
2018,6,19,7,15,770.0,71.0,1.8,19.65,419.5,603.75,479.72
2018,6,19,7,30,798.0,74.0,1.8,20.3,471.0,656.52,515.55
2018,6,19,7,45,819.0,76.5,1.8,20.95,521.0,699.52,542.97
2018,6,19,8,0,840.0,79.0,1.8,21.6,571.0,746.56,572.66
2018,6,19,8,15,856.0,81.5,1.8,22.3,618.5,788.99,598.33
2018,6,19,8,30,872.0,84.0,1.8,23.0,666.0,830.28,622.74
2018,6,19,8,45,884.0,86.0,1.75,23.75,709.5,866.15,642.42
2018,6,19,9,0,896.0,88.0,1.7,24.5,753.0,900.2,660.54
2018,6,19,9,15,904.5,90.0,1.7,25.05,791.5,929.04,676.09
2018,6,19,9,30,913.0,92.0,1.7,25.6,830.0,955.52,690.04
2018,6,19,9,45,918.5,94.5,1.75,26.1,863.0,977.19,701.64
2018,6,19,10,0,924.0,97.0,1.8,26.6,896.0,996.12,711.57
2018,6,19,10,15,929.5,98.0,1.85,26.9,923.0,1010.63,719.34
2018,6,19,10,30,935.0,99.0,1.9,27.2,950.0,1022.23,725.43
2018,6,19,10,45,939.0,99.5,1.95,27.5,970.0,1028.85,728.53
2018,6,19,11,0,943.0,100.0,2.0,27.8,990.0,1032.44,729.9
2018,6,19,11,15,945.5,100.5,2.1,28.0,1003.0,1031.49,729.47
2018,6,19,11,30,948.0,101.0,2.2,28.2,1016.0,1027.47,727.25
2018,6,19,11,45,949.0,101.0,2.25,28.35,1021.5,1018.46,721.58
2018,6,19,12,0,950.0,101.0,2.3,28.5,1027.0,1006.49,714.18
2018,6,19,12,15,948.0,102.0,2.45,28.55,1024.5,989.8,705.16
2018,6,19,12,30,946.0,103.0,2.6,28.6,1022.0,970.37,694.34
2018,6,19,12,45,941.5,105.0,2.7,28.6,1012.0,947.03,680.6
2018,6,19,13,0,937.0,107.0,2.8,28.6,1002.0,921.23,665.21
2018,6,19,13,15,934.0,106.0,2.9,28.5,985.0,891.57,647.43
2018,6,19,13,30,931.0,105.0,3.0,28.4,968.0,859.66,627.99
2018,6,19,13,45,926.0,104.0,3.1,28.3,944.0,824.07,605.87
2018,6,19,14,0,921.0,103.0,3.2,28.2,920.0,786.65,582.24
2018,6,19,14,15,914.5,102.0,3.3,27.95,890.0,746.5,556.74
2018,6,19,14,30,908.0,101.0,3.4,27.7,860.0,704.96,529.73
2018,6,19,14,45,899.0,99.5,3.45,27.5,823.5,660.19,497.74
2018,6,19,15,0,890.0,98.0,3.5,27.3,787.0,614.62,464.34
2018,6,19,15,15,879.0,95.5,3.5,27.3,745.5,566.46,427.7
2018,6,19,15,30,868.0,93.0,3.5,27.3,704.0,518.1,389.98
2018,6,19,15,45,854.0,91.0,3.65,26.65,659.0,468.82,351.74
2018,6,19,16,0,840.0,89.0,3.8,26.0,614.0,420.01,312.54
2018,6,19,16,15,821.5,86.0,3.8,25.55,565.5,365.26,267.4
2018,6,19,16,30,803.0,83.0,3.8,25.1,517.0,315.89,225.4
2018,6,19,16,45,778.5,79.5,3.85,24.7,466.0,266.11,182.75
2018,6,19,17,0,754.0,76.0,3.9,24.3,415.0,218.68,142.16
2018,6,19,17,15,719.5,72.5,3.9,23.7,363.5,172.18,104.09
2018,6,19,17,30,685.0,69.0,3.9,23.1,312.0,129.34,71.77
2018,6,19,17,45,637.0,63.5,3.9,22.5,261.5,84.25,42.89
2018,6,19,18,0,589.0,58.0,3.9,21.9,211.0,47.47,27.95
2018,6,19,18,15,517.5,51.0,3.8,21.15,164.0,35.59,25.29
2018,6,19,18,30,446.0,44.0,3.7,20.4,117.0,32.31,22.18
2018,6,19,18,45,336.0,35.0,3.55,19.65,79.5,26.93,16.9
2018,6,19,19,0,226.0,26.0,3.4,18.9,42.0,21.22,7.11
2018,6,19,19,15,119.5,14.0,3.35,18.45,22.0,13.76,0.0
2018,6,19,19,30,13.0,2.0,3.3,18.0,2.0,0.0,0.0
2018,6,19,19,45,6.5,1.0,3.25,17.55,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,20,4,45,58.0,6.5,2.05,13.55,8.0,0.0,0.0
2018,6,20,5,0,116.0,13.0,2.2,13.7,16.0,42.16,0.0
2018,6,20,5,15,256.0,24.0,2.2,14.15,48.5,116.54,60.87
2018,6,20,5,30,396.0,35.0,2.2,14.6,81.0,193.68,143.81
2018,6,20,5,45,484.0,41.5,2.25,15.05,125.5,254.65,199.07
2018,6,20,6,0,572.0,48.0,2.3,15.5,170.0,323.68,259.46
2018,6,20,6,15,628.5,53.5,2.25,16.25,220.5,381.57,309.21
2018,6,20,6,30,685.0,59.0,2.2,17.0,271.0,446.58,362.56
2018,6,20,6,45,724.5,62.5,2.15,17.75,323.0,503.51,407.52
2018,6,20,7,0,764.0,66.0,2.1,18.5,375.0,562.69,452.35
2018,6,20,7,15,792.0,69.5,2.1,19.3,427.5,616.2,491.25
2018,6,20,7,30,820.0,73.0,2.1,20.1,480.0,670.43,527.82
2018,6,20,7,45,841.5,75.0,2.1,20.85,531.0,714.07,555.54
2018,6,20,8,0,863.0,77.0,2.1,21.6,582.0,761.75,585.5
2018,6,20,8,15,879.0,79.0,2.15,22.3,630.0,804.41,611.76
2018,6,20,8,30,895.0,81.0,2.2,23.0,678.0,845.88,636.79
2018,6,20,8,45,907.5,83.0,2.25,23.65,722.5,882.88,658.54
2018,6,20,9,0,920.0,85.0,2.3,24.3,767.0,918.02,678.83
2018,6,20,9,15,925.5,88.5,2.35,24.9,805.5,946.36,694.58
2018,6,20,9,30,931.0,92.0,2.4,25.5,844.0,972.13,708.62
2018,6,20,9,45,934.0,96.5,2.4,26.1,877.0,993.9,719.55
2018,6,20,10,0,937.0,101.0,2.4,26.7,910.0,1012.78,728.63
2018,6,20,10,15,943.5,101.5,2.5,27.0,938.0,1027.86,737.25
2018,6,20,10,30,950.0,102.0,2.6,27.3,966.0,1040.02,744.13
2018,6,20,10,45,955.0,102.0,2.7,27.6,987.0,1047.18,747.96
2018,6,20,11,0,960.0,102.0,2.8,27.9,1008.0,1051.26,749.97
2018,6,20,11,15,963.0,102.0,2.9,28.05,1021.5,1050.27,749.35
2018,6,20,11,30,966.0,102.0,3.0,28.2,1035.0,1046.15,746.88
2018,6,20,11,45,967.5,102.0,3.15,28.3,1041.0,1037.49,742.2
2018,6,20,12,0,969.0,102.0,3.3,28.4,1047.0,1025.81,735.63
2018,6,20,12,15,967.5,103.0,3.4,28.4,1045.0,1009.32,725.91
2018,6,20,12,30,966.0,104.0,3.5,28.4,1043.0,990.02,714.41
2018,6,20,12,45,963.0,104.5,3.65,28.4,1033.0,966.18,700.26
2018,6,20,13,0,960.0,105.0,3.8,28.4,1023.0,939.79,684.34
2018,6,20,13,15,957.0,104.0,3.85,28.35,1005.5,909.55,665.33
2018,6,20,13,30,954.0,103.0,3.9,28.3,988.0,877.0,644.68
2018,6,20,13,45,949.0,102.5,4.0,28.2,964.0,841.18,622.03
2018,6,20,14,0,944.0,102.0,4.1,28.1,940.0,803.46,597.84
2018,6,20,14,15,938.0,100.5,4.15,27.9,909.5,762.38,571.09
2018,6,20,14,30,932.0,99.0,4.2,27.7,879.0,719.84,543.0
2018,6,20,14,45,924.0,97.5,4.25,27.5,842.5,674.75,510.54
2018,6,20,15,0,916.0,96.0,4.3,27.3,806.0,628.73,476.56
2018,6,20,15,15,905.0,94.0,4.3,27.3,764.0,579.9,439.17
2018,6,20,15,30,894.0,92.0,4.3,27.3,722.0,530.81,400.66
2018,6,20,15,45,880.5,89.0,4.35,26.75,675.5,479.67,360.5
2018,6,20,16,0,867.0,86.0,4.4,26.2,629.0,428.94,319.42
2018,6,20,16,15,849.0,83.5,4.4,25.75,579.5,377.65,276.67
2018,6,20,16,30,831.0,81.0,4.4,25.3,530.0,323.38,230.76
2018,6,20,16,45,807.0,78.0,4.4,24.9,478.5,272.77,187.23
2018,6,20,17,0,783.0,75.0,4.4,24.5,427.0,224.46,145.72
2018,6,20,17,15,750.5,70.5,4.3,23.9,374.5,175.93,105.79
2018,6,20,17,30,718.0,66.0,4.2,23.3,322.0,130.86,71.54
2018,6,20,17,45,672.0,61.0,4.15,22.65,270.5,88.09,44.71
2018,6,20,18,0,626.0,56.0,4.1,22.0,219.0,46.82,26.7
2018,6,20,18,15,555.5,50.0,3.95,21.25,171.0,34.72,24.52
2018,6,20,18,30,485.0,44.0,3.8,20.5,123.0,32.28,22.15
2018,6,20,18,45,372.5,35.5,3.65,19.7,84.0,27.38,17.3
2018,6,20,19,0,260.0,27.0,3.5,18.9,45.0,22.22,7.98
2018,6,20,19,15,138.0,14.5,3.45,18.4,23.5,14.25,0.0
2018,6,20,19,30,16.0,2.0,3.4,17.9,2.0,0.0,0.0
2018,6,20,19,45,8.0,1.0,3.35,17.4,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,21,4,45,66.5,7.0,2.25,12.65,8.5,0.0,0.0
2018,6,21,5,0,133.0,14.0,2.3,12.8,17.0,47.37,0.0
2018,6,21,5,15,281.5,24.0,2.25,13.25,50.5,123.83,63.96
2018,6,21,5,30,430.0,34.0,2.2,13.7,84.0,204.16,151.85
2018,6,21,5,45,517.0,40.5,2.2,14.1,129.5,266.21,208.56
2018,6,21,6,0,604.0,47.0,2.2,14.5,175.0,333.63,268.03
2018,6,21,6,15,658.5,52.0,2.15,15.25,226.0,394.16,320.05
2018,6,21,6,30,713.0,57.0,2.1,16.0,277.0,458.84,373.23
2018,6,21,6,45,750.5,60.5,2.1,16.7,329.5,515.8,418.48
2018,6,21,7,0,788.0,64.0,2.1,17.4,382.0,574.83,463.5
2018,6,21,7,15,815.0,66.5,2.1,18.2,434.5,627.48,501.84
2018,6,21,7,30,842.0,69.0,2.1,19.0,487.0,676.47,534.38
2018,6,21,7,45,862.0,72.0,2.1,19.75,538.5,725.35,565.95
2018,6,21,8,0,882.0,75.0,2.1,20.5,590.0,773.79,596.38
2018,6,21,8,15,897.0,76.5,2.15,21.2,638.0,815.73,622.12
2018,6,21,8,30,912.0,78.0,2.2,21.9,686.0,856.39,646.59
2018,6,21,8,45,923.5,80.0,2.25,22.6,730.5,893.05,668.0
2018,6,21,9,0,935.0,82.0,2.3,23.3,775.0,927.77,687.87
