Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,0,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,11,4,45,27.0,3.0,1.4,15.05,3.0,0.0,0.0
2018,7,11,5,0,54.0,6.0,1.4,15.2,6.0,18.38,0.0
2018,7,11,5,15,200.0,17.5,1.4,15.65,33.0,82.51,0.0
2018,7,11,5,30,346.0,29.0,1.4,16.1,60.0,161.83,109.71
2018,7,11,5,45,443.0,35.5,1.35,16.55,101.5,221.56,167.79
2018,7,11,6,0,540.0,42.0,1.3,17.0,143.0,290.53,227.73
2018,7,11,6,15,600.5,47.0,1.3,17.7,191.5,347.35,276.79
2018,7,11,6,30,661.0,52.0,1.3,18.4,240.0,411.75,329.86
2018,7,11,6,45,702.0,56.0,1.3,19.15,291.5,468.69,374.98
2018,7,11,7,0,743.0,60.0,1.3,19.9,343.0,528.18,420.13
2018,7,11,7,15,772.0,63.0,1.35,20.6,394.5,580.99,458.89
2018,7,11,7,30,801.0,66.0,1.4,21.3,446.0,630.5,493.08
2018,7,11,7,45,823.0,68.5,1.45,22.05,496.5,679.11,524.65
2018,7,11,8,0,845.0,71.0,1.5,22.8,547.0,727.56,555.35
2018,7,11,8,15,861.5,72.5,1.55,23.5,595.0,770.06,581.37
2018,7,11,8,30,878.0,74.0,1.6,24.2,643.0,811.5,606.25
2018,7,11,8,45,891.0,75.5,1.65,24.9,687.5,848.64,627.87
2018,7,11,9,0,904.0,77.0,1.7,25.6,732.0,884.05,648.08
2018,7,11,9,15,909.5,81.0,1.85,26.25,771.0,913.5,665.46
2018,7,11,9,30,915.0,85.0,2.0,26.9,810.0,940.43,681.16
2018,7,11,9,45,917.5,89.5,2.1,27.55,843.0,962.43,693.1
2018,7,11,10,0,920.0,94.0,2.2,28.2,876.0,981.55,703.25
2018,7,11,10,15,925.5,95.0,2.3,28.6,904.0,996.91,711.76
2018,7,11,10,30,931.0,96.0,2.4,29.0,932.0,1009.36,718.53
2018,7,11,10,45,935.0,97.0,2.5,29.4,953.5,1017.37,722.6
2018,7,11,11,0,939.0,98.0,2.6,29.8,975.0,1022.32,724.86
2018,7,11,11,15,941.5,98.5,2.65,29.95,989.0,1022.2,724.31
2018,7,11,11,30,944.0,99.0,2.7,30.1,1003.0,1019.0,721.97
2018,7,11,11,45,945.0,99.5,2.75,30.25,1009.5,1011.28,716.92
2018,7,11,12,0,946.0,100.0,2.8,30.4,1016.0,1000.55,710.1
2018,7,11,12,15,946.0,99.5,2.85,30.4,1015.0,984.96,700.72
2018,7,11,12,30,946.0,99.0,2.9,30.4,1014.0,966.55,689.61
2018,7,11,12,45,944.0,99.5,2.9,30.35,1005.5,944.55,675.99
2018,7,11,13,0,942.0,100.0,2.9,30.3,997.0,919.94,660.72
2018,7,11,13,15,939.0,99.5,2.9,30.2,981.0,891.05,642.79
2018,7,11,13,30,936.0,99.0,2.9,30.1,965.0,859.84,623.28
2018,7,11,13,45,931.0,98.5,2.9,30.0,942.0,824.87,601.18
2018,7,11,14,0,926.0,98.0,2.9,29.9,919.0,787.99,577.64
2018,7,11,14,15,919.5,96.5,2.9,29.7,889.0,747.36,551.59
2018,7,11,14,30,913.0,95.0,2.9,29.5,859.0,705.29,524.25
2018,7,11,14,45,904.5,93.5,2.9,29.35,823.0,660.68,492.77
2018,7,11,15,0,896.0,92.0,2.9,29.2,787.0,615.17,459.68
2018,7,11,15,15,885.0,90.0,2.9,29.2,746.0,567.12,423.66
2018,7,11,15,30,874.0,88.0,2.9,29.2,705.0,518.8,386.5
2018,7,11,15,45,859.0,86.5,2.9,28.6,659.5,469.04,348.11
2018,7,11,16,0,844.0,85.0,2.9,28.0,614.0,419.79,308.89
2018,7,11,16,15,824.0,82.5,2.85,27.55,565.0,368.59,266.94
2018,7,11,16,30,804.0,80.0,2.8,27.1,516.0,314.54,221.98
2018,7,11,16,45,778.5,77.5,2.8,26.7,465.0,264.92,179.95
2018,7,11,17,0,753.0,75.0,2.8,26.3,414.0,217.71,140.0
2018,7,11,17,15,717.5,71.0,2.75,25.7,362.0,170.2,101.56
2018,7,11,17,30,682.0,67.0,2.7,25.1,310.0,126.44,68.93
2018,7,11,17,45,632.5,62.0,2.65,24.5,259.0,81.52,40.75
2018,7,11,18,0,583.0,57.0,2.6,23.9,208.0,44.95,26.72
2018,7,11,18,15,510.5,50.5,2.45,23.15,161.5,35.19,24.72
2018,7,11,18,30,438.0,44.0,2.3,22.4,115.0,32.38,22.03
2018,7,11,18,45,328.5,34.5,2.15,21.7,77.5,26.56,16.39
2018,7,11,19,0,219.0,25.0,2.0,21.0,40.0,20.35,5.59
2018,7,11,19,15,115.5,13.5,1.9,20.6,21.0,13.27,0.0
2018,7,11,19,30,12.0,2.0,1.8,20.2,2.0,0.0,0.0
2018,7,11,19,45,6.0,1.0,1.75,19.8,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.55,19.25,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.5,18.55,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.5,18.55,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.5,18.45,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,7,12,4,45,9.0,2.5,1.05,17.3,2.5,0.0,0.0
2018,7,12,5,0,18.0,5.0,1.1,17.4,5.0,9.05,0.0
2018,7,12,5,15,62.0,18.5,1.15,17.7,23.0,35.21,0.0
2018,7,12,5,30,106.0,32.0,1.2,18.0,41.0,80.96,52.89
2018,7,12,5,45,152.5,47.5,1.25,18.25,70.5,119.7,89.64
2018,7,12,6,0,199.0,63.0,1.3,18.5,100.0,162.92,127.23
2018,7,12,6,15,245.0,79.0,1.3,18.85,138.5,210.86,168.11
2018,7,12,6,30,291.0,95.0,1.3,19.2,177.0,270.52,217.36
2018,7,12,6,45,214.5,120.5,1.3,19.55,187.5,261.62,210.15
2018,7,12,7,0,138.0,146.0,1.3,19.9,198.0,245.33,196.14
2018,7,12,7,15,145.5,170.5,1.35,20.35,232.5,282.02,224.6
2018,7,12,7,30,153.0,195.0,1.4,20.8,267.0,318.83,252.24
2018,7,12,7,45,283.0,191.5,1.45,21.25,343.5,420.76,331.62
2018,7,12,8,0,413.0,188.0,1.5,21.7,420.0,533.41,415.8
2018,7,12,8,15,572.0,154.0,1.6,22.05,506.0,638.82,493.64
2018,7,12,8,30,731.0,120.0,1.7,22.4,592.0,746.14,567.9
2018,7,12,8,45,721.0,133.0,1.85,22.8,626.0,774.78,585.45
2018,7,12,9,0,711.0,146.0,2.0,23.2,660.0,798.01,599.98
2018,7,12,9,15,663.5,178.0,2.1,23.6,678.5,805.33,603.3
2018,7,12,9,30,616.0,210.0,2.2,24.0,697.0,807.59,603.3
2018,7,12,9,45,714.5,171.0,2.3,24.4,759.5,867.22,642.32
2018,7,12,10,0,813.0,132.0,2.4,24.8,822.0,919.15,675.02
2018,7,12,10,15,820.0,133.0,2.5,25.1,849.0,934.45,683.74
2018,7,12,10,30,827.0,134.0,2.6,25.4,876.0,947.2,691.19
2018,7,12,10,45,822.0,141.0,2.65,25.75,893.0,951.67,692.79
2018,7,12,11,0,817.0,148.0,2.7,26.1,910.0,953.26,692.68
2018,7,12,11,15,820.5,148.5,2.65,26.3,923.5,953.88,691.64
2018,7,12,11,30,824.0,149.0,2.6,26.5,937.0,951.79,688.96
2018,7,12,11,45,836.5,142.5,2.55,26.7,947.5,948.86,685.87
2018,7,12,12,0,849.0,136.0,2.5,26.9,958.0,943.16,681.1
2018,7,12,12,15,849.0,136.0,2.4,27.05,957.0,929.19,670.8
2018,7,12,12,30,849.0,136.0,2.3,27.2,956.0,912.7,659.05
2018,7,12,12,45,847.5,135.5,2.25,27.35,948.0,891.95,645.07
2018,7,12,13,0,846.0,135.0,2.2,27.5,940.0,868.89,629.69
2018,7,12,13,15,844.0,133.5,2.15,27.6,925.5,842.25,612.13
2018,7,12,13,30,842.0,132.0,2.1,27.7,911.0,813.51,593.22
2018,7,12,13,45,827.5,136.5,2.1,27.8,886.5,778.48,570.47
2018,7,12,14,0,813.0,141.0,2.1,27.9,862.0,741.65,546.39
2018,7,12,14,15,797.0,142.5,2.1,27.9,829.5,700.44,519.22
2018,7,12,14,30,781.0,144.0,2.1,27.9,797.0,658.77,489.93
2018,7,12,14,45,701.5,176.0,2.1,27.9,743.5,602.33,448.7
2018,7,12,15,0,622.0,208.0,2.1,27.9,690.0,552.68,411.77
2018,7,12,15,15,592.0,208.5,2.1,27.9,647.5,507.53,378.39
2018,7,12,15,30,562.0,209.0,2.1,27.9,605.0,465.05,346.31
2018,7,12,15,45,658.5,156.5,2.1,27.65,591.0,433.2,321.9
2018,7,12,16,0,755.0,104.0,2.1,27.4,577.0,395.99,291.5
2018,7,12,16,15,736.5,100.0,2.05,27.15,530.5,348.1,252.28
2018,7,12,16,30,718.0,96.0,2.0,26.9,484.0,301.62,213.42
2018,7,12,16,45,686.0,93.0,2.0,26.7,434.0,250.93,171.36
2018,7,12,17,0,654.0,90.0,2.0,26.5,384.0,206.31,134.24
2018,7,12,17,15,591.0,89.5,1.95,26.05,330.5,162.18,100.08
2018,7,12,17,30,528.0,89.0,1.9,25.6,277.0,124.61,73.6
2018,7,12,17,45,388.0,89.0,1.85,25.15,215.0,89.87,55.35
2018,7,12,18,0,248.0,89.0,1.8,24.7,153.0,72.34,51.79
2018,7,12,18,15,193.0,72.5,1.75,24.1,115.5,57.43,43.57
2018,7,12,18,30,138.0,56.0,1.7,23.5,78.0,45.15,32.7
2018,7,12,18,45,89.5,39.5,1.6,22.9,52.0,32.43,21.08
2018,7,12,19,0,41.0,23.0,1.5,22.3,26.0,20.39,5.09
2018,7,12,19,15,24.0,12.5,1.5,21.95,14.0,12.29,0.0
2018,7,12,19,30,7.0,2.0,1.5,21.6,2.0,0.0,0.0
2018,7,12,19,45,3.5,1.0,1.45,21.25,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.35,20.7,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.2,20.35,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,18.15,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.5,17.85,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.45,17.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,13,4,45,13.0,2.5,1.05,16.9,2.5,0.0,0.0
2018,7,13,5,0,26.0,5.0,1.0,17.0,5.0,4.91,0.0
2018,7,13,5,15,123.0,18.0,0.95,17.4,27.5,51.28,0.0
2018,7,13,5,30,220.0,31.0,0.9,17.8,50.0,122.59,80.49
2018,7,13,5,45,313.0,41.0,0.85,18.2,87.5,178.26,133.65
2018,7,13,6,0,406.0,51.0,0.8,18.6,125.0,243.44,189.27
2018,7,13,6,15,471.0,58.5,0.8,19.15,170.5,301.34,238.23
2018,7,13,6,30,536.0,66.0,0.8,19.7,216.0,364.75,289.93
2018,7,13,6,45,582.0,71.5,0.8,20.25,265.0,420.45,333.88
2018,7,13,7,0,628.0,77.0,0.8,20.8,314.0,479.33,378.53
2018,7,13,7,15,661.5,81.5,0.75,21.45,363.5,531.84,416.21
2018,7,13,7,30,695.0,86.0,0.7,22.1,413.0,585.84,453.45
2018,7,13,7,45,721.0,89.0,0.7,22.75,462.0,631.88,483.39
2018,7,13,8,0,747.0,92.0,0.7,23.4,511.0,680.33,513.61
2018,7,13,8,15,766.5,94.5,0.7,24.05,557.5,723.05,539.14
2018,7,13,8,30,786.0,97.0,0.7,24.7,604.0,765.07,563.68
2018,7,13,8,45,801.5,99.0,0.75,25.35,647.5,802.17,585.27
2018,7,13,9,0,817.0,101.0,0.8,26.0,691.0,832.81,602.47
2018,7,13,9,15,823.5,105.5,0.9,26.45,728.5,861.49,619.61
2018,7,13,9,30,830.0,110.0,1.0,26.9,766.0,887.93,635.28
2018,7,13,9,45,832.0,115.5,1.1,27.35,797.5,908.83,647.43
2018,7,13,10,0,834.0,121.0,1.2,27.8,829.0,927.08,657.99
2018,7,13,10,15,841.5,122.0,1.3,28.0,856.5,943.22,667.92
2018,7,13,10,30,849.0,123.0,1.4,28.2,884.0,956.75,676.3
2018,7,13,10,45,855.0,124.0,1.55,28.45,905.5,966.11,682.72
2018,7,13,11,0,861.0,125.0,1.7,28.7,927.0,972.68,687.45
2018,7,13,11,15,864.5,125.0,1.8,28.85,941.0,972.95,687.94
2018,7,13,11,30,868.0,125.0,1.9,29.0,955.0,970.39,686.77
2018,7,13,11,45,870.5,124.5,1.95,29.1,961.5,963.54,682.57
2018,7,13,12,0,873.0,124.0,2.0,29.2,968.0,953.91,676.73
2018,7,13,12,15,874.5,123.0,2.1,29.25,968.0,940.13,669.01
2018,7,13,12,30,876.0,122.0,2.2,29.3,968.0,923.71,659.62
2018,7,13,12,45,876.5,120.0,2.3,29.3,960.0,902.86,647.48
2018,7,13,13,0,877.0,118.0,2.4,29.3,952.0,879.54,633.69
2018,7,13,13,15,874.0,117.5,2.45,29.3,937.0,852.26,616.84
2018,7,13,13,30,871.0,117.0,2.5,29.3,922.0,822.83,598.49
2018,7,13,13,45,867.0,115.0,2.55,29.25,899.5,789.21,577.33
2018,7,13,14,0,863.0,113.0,2.6,29.2,877.0,753.78,554.77
2018,7,13,14,15,857.0,111.0,2.65,29.1,848.5,715.26,529.97
2018,7,13,14,30,851.0,109.0,2.7,29.0,820.0,675.38,503.4
2018,7,13,14,45,842.5,107.5,2.7,28.9,786.0,633.19,473.21
2018,7,13,15,0,834.0,106.0,2.7,28.8,752.0,590.2,441.74
2018,7,13,15,15,822.0,103.5,2.7,28.8,712.0,543.78,406.87
2018,7,13,15,30,810.0,101.0,2.7,28.8,672.0,497.27,371.05
2018,7,13,15,45,796.0,98.0,2.8,28.45,628.0,445.73,331.37
2018,7,13,16,0,782.0,95.0,2.9,28.1,584.0,398.27,293.42
2018,7,13,16,15,763.5,92.0,2.9,27.75,537.5,349.95,253.7
2018,7,13,16,30,745.0,89.0,2.9,27.4,491.0,303.02,214.24
2018,7,13,16,45,720.0,85.0,2.95,27.1,442.0,255.1,173.78
2018,7,13,17,0,695.0,81.0,3.0,26.8,393.0,209.57,135.43
2018,7,13,17,15,661.0,76.0,3.0,26.25,343.0,161.12,96.47
2018,7,13,17,30,627.0,71.0,3.0,25.7,293.0,119.26,65.41
2018,7,13,17,45,579.5,65.0,3.0,25.2,244.5,79.46,41.08
2018,7,13,18,0,532.0,59.0,3.0,24.7,196.0,44.71,32.85
2018,7,13,18,15,462.0,51.5,2.95,24.0,151.5,36.15,25.43
2018,7,13,18,30,392.0,44.0,2.9,23.3,107.0,32.5,22.0
2018,7,13,18,45,289.0,34.0,2.8,22.65,71.5,26.21,15.95
2018,7,13,19,0,186.0,24.0,2.7,22.0,36.0,18.85,3.78
2018,7,13,19,15,97.5,13.0,2.7,21.55,19.0,12.78,0.0
2018,7,13,19,30,9.0,2.0,2.7,21.1,2.0,0.0,0.0
2018,7,13,19,45,4.5,1.0,2.7,20.65,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.65,19.95,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.6,19.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.55,18.95,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.45,18.65,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.35,18.2,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.25,18.05,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,14,4,45,16.5,2.5,2.0,16.55,2.5,0.0,0.0
2018,7,14,5,0,33.0,5.0,2.0,16.6,5.0,4.91,0.0
2018,7,14,5,15,146.5,17.0,1.95,17.0,28.0,56.48,0.0
2018,7,14,5,30,260.0,29.0,1.9,17.4,51.0,132.15,85.76
2018,7,14,5,45,357.0,37.5,1.9,17.8,89.5,190.25,143.01
2018,7,14,6,0,454.0,46.0,1.9,18.2,128.0,257.2,201.17
2018,7,14,6,15,518.0,52.5,1.85,18.85,174.5,315.48,251.38
2018,7,14,6,30,582.0,59.0,1.8,19.5,221.0,379.23,304.25
2018,7,14,6,45,627.0,64.0,1.8,20.1,271.0,435.74,349.78
2018,7,14,7,0,672.0,69.0,1.8,20.7,321.0,493.34,394.47
2018,7,14,7,15,703.5,73.0,1.8,21.35,371.5,546.0,433.65
2018,7,14,7,30,735.0,77.0,1.8,22.0,422.0,599.88,472.35
2018,7,14,7,45,759.0,79.5,1.8,22.65,471.0,647.55,503.81
2018,7,14,8,0,783.0,82.0,1.8,23.3,520.0,695.3,534.47
2018,7,14,8,15,801.0,84.5,1.8,24.0,567.0,733.4,557.57
2018,7,14,8,30,819.0,87.0,1.8,24.7,614.0,775.27,582.87
2018,7,14,8,45,833.0,89.5,1.8,25.4,658.0,812.66,604.6
2018,7,14,9,0,847.0,92.0,1.8,26.1,702.0,848.49,624.96
2018,7,14,9,15,858.5,93.0,1.85,26.65,741.0,878.66,642.2
2018,7,14,9,30,870.0,94.0,1.9,27.2,780.0,906.78,658.03
2018,7,14,9,45,878.5,95.0,1.95,27.7,814.0,929.85,670.66
2018,7,14,10,0,887.0,96.0,2.0,28.2,848.0,950.42,681.74
2018,7,14,10,15,893.0,97.0,2.1,28.55,875.5,965.97,690.6
2018,7,14,10,30,899.0,98.0,2.2,28.9,903.0,978.71,697.79
2018,7,14,10,45,903.5,99.0,2.3,29.3,924.5,987.12,702.19
2018,7,14,11,0,908.0,100.0,2.4,29.7,946.0,992.57,704.84
2018,7,14,11,15,911.0,100.5,2.5,29.85,960.0,993.04,705.17
2018,7,14,11,30,914.0,101.0,2.6,30.0,974.0,990.52,703.73
2018,7,14,11,45,915.5,101.0,2.7,30.15,980.5,983.06,699.26
2018,7,14,12,0,917.0,101.0,2.8,30.3,987.0,972.68,693.02
2018,7,14,12,15,916.5,101.5,2.85,30.3,986.5,958.05,684.15
2018,7,14,12,30,916.0,102.0,2.9,30.3,986.0,940.67,673.58
2018,7,14,12,45,913.5,102.5,3.0,30.35,977.5,918.83,660.39
2018,7,14,13,0,911.0,103.0,3.1,30.4,969.0,894.48,645.53
2018,7,14,13,15,908.5,102.0,3.15,30.35,953.5,866.33,628.04
2018,7,14,13,30,906.0,101.0,3.2,30.3,938.0,835.91,608.97
2018,7,14,13,45,901.5,100.0,3.25,30.25,915.5,801.78,587.28
2018,7,14,14,0,897.0,99.0,3.3,30.2,893.0,765.77,564.14
2018,7,14,14,15,890.5,98.5,3.4,30.0,864.5,727.08,539.47
2018,7,14,14,30,884.0,98.0,3.5,29.8,836.0,686.98,513.38
2018,7,14,14,45,876.0,96.0,3.55,29.65,801.0,643.33,482.18
2018,7,14,15,0,868.0,94.0,3.6,29.5,766.0,598.79,449.55
2018,7,14,15,15,857.0,92.5,3.6,29.5,726.0,552.35,414.31
2018,7,14,15,30,846.0,91.0,3.6,29.5,686.0,505.67,377.99
2018,7,14,15,45,832.0,88.5,3.7,28.85,641.5,456.69,340.11
2018,7,14,16,0,818.0,86.0,3.8,28.2,597.0,408.16,301.32
2018,7,14,16,15,800.0,83.0,3.8,27.8,549.5,354.24,257.07
2018,7,14,16,30,782.0,80.0,3.8,27.4,502.0,305.65,215.93
2018,7,14,16,45,758.0,76.5,3.8,26.95,452.0,256.58,174.18
2018,7,14,17,0,734.0,73.0,3.8,26.5,402.0,209.78,134.47
2018,7,14,17,15,701.5,69.0,3.75,25.95,351.5,163.66,97.02
2018,7,14,17,30,669.0,65.0,3.7,25.4,301.0,121.0,65.29
2018,7,14,17,45,623.5,60.0,3.65,24.8,252.0,77.09,38.1
2018,7,14,18,0,578.0,55.0,3.6,24.2,203.0,41.04,29.77
2018,7,14,18,15,509.5,48.0,3.55,23.6,157.0,33.23,22.96
2018,7,14,18,30,441.0,41.0,3.5,23.0,111.0,29.85,19.77
2018,7,14,18,45,335.5,32.0,3.4,22.35,74.5,24.38,14.42
2018,7,14,19,0,230.0,23.0,3.3,21.7,38.0,18.54,3.05
2018,7,14,19,15,122.0,12.5,3.25,21.25,20.0,12.29,0.0
2018,7,14,19,30,14.0,2.0,3.2,20.8,2.0,0.0,0.0
2018,7,14,19,45,7.0,1.0,3.15,20.4,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.05,19.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.0,19.25,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.95,18.85,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.75,17.95,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,17.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,15,4,45,21.0,3.0,1.75,15.85,2.5,0.0,0.0
2018,7,15,5,0,42.0,6.0,1.7,15.9,5.0,5.9,0.0
2018,7,15,5,15,172.0,16.5,1.65,16.35,28.5,62.63,0.0
2018,7,15,5,30,302.0,27.0,1.6,16.8,52.0,142.59,91.14
2018,7,15,5,45,400.5,34.5,1.5,17.25,92.0,202.26,151.7
2018,7,15,6,0,499.0,42.0,1.4,17.7,132.0,270.48,210.99
2018,7,15,6,15,562.5,48.0,1.4,18.4,179.5,329.87,262.11
2018,7,15,6,30,626.0,54.0,1.4,19.1,227.0,392.62,314.12
2018,7,15,6,45,669.0,58.0,1.35,19.85,277.5,449.06,358.98
2018,7,15,7,0,712.0,62.0,1.3,20.6,328.0,508.27,403.95
2018,7,15,7,15,743.0,65.0,1.3,21.25,379.0,561.08,442.7
2018,7,15,7,30,774.0,68.0,1.3,21.9,430.0,615.03,480.43
2018,7,15,7,45,797.0,70.5,1.3,22.6,480.5,659.13,508.52
2018,7,15,8,0,820.0,73.0,1.3,23.3,531.0,707.45,538.89
2018,7,15,8,15,837.5,75.5,1.35,23.95,579.0,751.12,565.87
2018,7,15,8,30,855.0,78.0,1.4,24.6,627.0,793.84,591.75
2018,7,15,8,45,869.0,79.5,1.45,25.25,671.5,831.25,613.67
2018,7,15,9,0,883.0,81.0,1.5,25.9,716.0,867.04,634.29
2018,7,15,9,15,890.0,84.0,1.65,26.4,755.0,896.34,652.04
2018,7,15,9,30,897.0,87.0,1.8,26.9,794.0,923.27,668.24
2018,7,15,9,45,900.5,91.5,1.9,27.45,827.5,946.01,681.01
2018,7,15,10,0,904.0,96.0,2.0,28.0,861.0,965.96,692.04
2018,7,15,10,15,911.0,96.5,2.1,28.35,889.5,982.14,701.28
2018,7,15,10,30,918.0,97.0,2.2,28.7,918.0,995.51,708.82
2018,7,15,10,45,923.0,98.0,2.3,29.1,940.0,1004.52,713.58
2018,7,15,11,0,928.0,99.0,2.4,29.5,962.0,1010.51,716.55
2018,7,15,11,15,932.0,99.0,2.5,29.65,977.0,1011.43,717.18
2018,7,15,11,30,936.0,99.0,2.6,29.8,992.0,1009.29,716.0
2018,7,15,11,45,938.0,98.5,2.75,29.9,999.0,1001.66,712.04
2018,7,15,12,0,940.0,98.0,2.9,30.0,1006.0,991.03,706.23
2018,7,15,12,15,938.5,99.0,2.95,30.0,1005.0,975.64,696.89
2018,7,15,12,30,937.0,100.0,3.0,30.0,1004.0,957.46,685.83
2018,7,15,12,45,933.5,101.5,3.1,30.0,995.5,935.25,672.56
2018,7,15,13,0,930.0,103.0,3.2,30.0,987.0,910.52,657.59
2018,7,15,13,15,927.5,102.5,3.25,29.9,971.5,882.31,640.22
2018,7,15,13,30,925.0,102.0,3.3,29.8,956.0,851.78,621.22
2018,7,15,13,45,921.0,100.5,3.35,29.7,933.0,816.94,599.2
2018,7,15,14,0,917.0,99.0,3.4,29.6,910.0,780.15,575.67
2018,7,15,14,15,911.0,97.5,3.45,29.4,880.5,740.13,549.9
2018,7,15,14,30,905.0,96.0,3.5,29.2,851.0,698.63,522.79
2018,7,15,14,45,897.0,94.5,3.55,29.0,816.0,654.57,491.38
2018,7,15,15,0,889.0,93.0,3.6,28.8,781.0,609.56,458.46
2018,7,15,15,15,878.0,91.0,3.6,28.8,740.0,561.72,422.14
2018,7,15,15,30,867.0,89.0,3.6,28.8,699.0,513.61,384.69
2018,7,15,15,45,854.0,86.5,3.7,28.2,654.0,464.08,346.21
2018,7,15,16,0,841.0,84.0,3.8,27.6,609.0,414.88,306.7
2018,7,15,16,15,823.5,81.0,3.8,27.15,560.5,364.18,264.69
2018,7,15,16,30,806.0,78.0,3.8,26.7,512.0,310.37,219.45
2018,7,15,16,45,782.5,74.5,3.8,26.3,461.5,260.22,176.59
2018,7,15,17,0,759.0,71.0,3.8,25.9,411.0,212.28,135.73
2018,7,15,17,15,726.0,67.5,3.75,25.3,359.5,165.26,97.5
2018,7,15,17,30,693.0,64.0,3.7,24.7,308.0,121.75,65.19
2018,7,15,17,45,646.5,59.0,3.65,24.1,257.5,79.81,40.02
2018,7,15,18,0,600.0,54.0,3.6,23.5,207.0,39.53,28.56
2018,7,15,18,15,529.0,47.5,3.5,22.85,160.0,32.88,22.74
2018,7,15,18,30,458.0,41.0,3.4,22.2,113.0,29.93,19.91
2018,7,15,18,45,341.5,32.0,3.35,21.55,75.0,24.46,14.51
2018,7,15,19,0,225.0,23.0,3.3,20.9,37.0,18.63,2.43
2018,7,15,19,15,114.0,11.5,3.25,20.45,18.5,11.3,0.0
2018,7,15,19,30,3.0,0.0,3.2,20.0,0.0,0.0,0.0
2018,7,15,19,45,1.5,0.0,3.15,19.6,0.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.05,18.95,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.75,18.1,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,16,4,45,20.5,3.0,1.95,15.45,2.5,0.0,0.0
2018,7,16,5,0,41.0,6.0,2.0,15.5,5.0,0.0,0.0
2018,7,16,5,15,173.5,16.5,1.95,16.0,28.5,62.76,0.0
2018,7,16,5,30,306.0,27.0,1.9,16.5,52.0,142.78,89.62
2018,7,16,5,45,408.0,35.0,1.85,16.95,93.0,204.97,153.75
2018,7,16,6,0,510.0,43.0,1.8,17.4,134.0,275.49,215.29
2018,7,16,6,15,574.5,48.5,1.8,18.1,182.0,335.21,267.08
2018,7,16,6,30,639.0,54.0,1.8,18.8,230.0,398.32,319.8
2018,7,16,6,45,683.0,58.0,1.75,19.45,281.5,455.89,366.11
2018,7,16,7,0,727.0,62.0,1.7,20.1,333.0,516.29,412.6
2018,7,16,7,15,758.0,65.5,1.7,20.85,385.0,570.32,452.46
2018,7,16,7,30,789.0,69.0,1.7,21.6,437.0,625.48,491.25
2018,7,16,7,45,812.0,71.5,1.7,22.3,488.0,670.16,519.98
2018,7,16,8,0,835.0,74.0,1.7,23.0,539.0,719.03,550.99
2018,7,16,8,15,852.0,76.5,1.75,23.8,587.5,762.83,577.89
2018,7,16,8,30,869.0,79.0,1.8,24.6,636.0,805.61,603.59
2018,7,16,8,45,882.5,81.0,1.8,25.35,681.0,843.58,625.25
2018,7,16,9,0,896.0,83.0,1.8,26.1,726.0,879.85,645.44
2018,7,16,9,15,905.5,84.5,1.9,26.7,766.0,910.06,662.86
2018,7,16,9,30,915.0,86.0,2.0,27.3,806.0,937.98,678.75
2018,7,16,9,45,921.0,88.0,2.05,27.95,840.0,960.7,690.59
2018,7,16,10,0,927.0,90.0,2.1,28.6,874.0,980.71,700.73
2018,7,16,10,15,932.5,91.5,2.15,29.0,902.5,996.85,709.17
2018,7,16,10,30,938.0,93.0,2.2,29.4,931.0,1010.05,715.85
2018,7,16,10,45,942.0,94.0,2.3,29.8,952.5,1018.25,720.06
2018,7,16,11,0,946.0,95.0,2.4,30.2,974.0,1023.35,722.46
2018,7,16,11,15,949.0,95.0,2.5,30.4,988.5,1023.32,722.36
2018,7,16,11,30,952.0,95.0,2.6,30.6,1003.0,1020.18,720.43
2018,7,16,11,45,953.0,95.0,2.7,30.8,1009.5,1012.0,715.44
2018,7,16,12,0,954.0,95.0,2.8,31.0,1016.0,1000.77,708.63
2018,7,16,12,15,951.5,97.0,2.85,31.0,1015.0,985.26,699.32
2018,7,16,12,30,949.0,99.0,2.9,31.0,1014.0,966.91,688.28
2018,7,16,12,45,945.0,100.5,3.0,31.0,1004.5,944.01,674.72
2018,7,16,13,0,941.0,102.0,3.1,31.0,995.0,918.56,659.47
2018,7,16,13,15,938.0,101.0,3.15,30.9,979.0,889.16,641.49
2018,7,16,13,30,935.0,100.0,3.2,30.8,963.0,857.44,621.88
2018,7,16,13,45,931.0,99.5,3.25,30.7,940.5,823.21,600.45
2018,7,16,14,0,927.0,99.0,3.3,30.6,918.0,786.98,577.49
2018,7,16,14,15,921.0,97.5,3.35,30.5,888.5,746.57,551.45
2018,7,16,14,30,915.0,96.0,3.4,30.4,859.0,704.65,524.07
2018,7,16,14,45,907.5,94.5,3.4,30.25,823.5,660.47,492.54
2018,7,16,15,0,900.0,93.0,3.4,30.1,788.0,615.28,459.52
2018,7,16,15,15,889.0,91.0,3.4,30.1,746.5,566.92,423.11
2018,7,16,15,30,878.0,89.0,3.4,30.1,705.0,518.26,385.54
2018,7,16,15,45,864.5,87.0,3.35,29.6,660.0,468.41,346.71
2018,7,16,16,0,851.0,85.0,3.3,29.1,615.0,418.91,306.99
2018,7,16,16,15,833.5,81.5,3.3,28.75,566.0,367.24,264.53
2018,7,16,16,30,816.0,78.0,3.3,28.4,517.0,312.47,218.87
2018,7,16,16,45,792.0,75.0,3.25,28.05,466.0,262.11,176.15
2018,7,16,17,0,768.0,72.0,3.2,27.7,415.0,214.01,135.5
2018,7,16,17,15,735.0,68.0,3.1,27.15,363.0,166.1,96.93
2018,7,16,17,30,702.0,64.0,3.0,26.6,311.0,121.7,64.33
2018,7,16,17,45,654.5,59.0,2.9,26.05,259.5,79.3,39.33
2018,7,16,18,0,607.0,54.0,2.8,25.5,208.0,38.62,27.52
2018,7,16,18,15,535.5,48.0,2.65,24.7,161.0,33.39,22.97
2018,7,16,18,30,464.0,42.0,2.5,23.9,114.0,30.93,20.58
2018,7,16,18,45,343.5,32.0,2.35,23.1,75.0,24.55,14.42
2018,7,16,19,0,223.0,22.0,2.2,22.3,36.0,17.7,1.2
2018,7,16,19,15,111.5,11.0,2.2,21.85,18.0,10.81,0.0
2018,7,16,19,30,0.0,0.0,2.2,21.4,0.0,0.0,0.0
2018,7,16,19,45,0.0,0.0,2.2,20.95,0.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,20.25,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.95,19.7,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.85,19.25,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.75,18.95,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.6,18.65,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.45,18.4,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,17,4,45,19.5,2.5,1.15,17.25,2.0,0.0,0.0
2018,7,17,5,0,39.0,5.0,1.2,17.4,4.0,0.0,0.0
2018,7,17,5,15,169.5,16.0,1.3,17.9,27.5,60.91,0.0
2018,7,17,5,30,300.0,27.0,1.4,18.4,51.0,139.76,84.93
2018,7,17,5,45,402.5,35.0,1.45,18.85,91.5,202.34,150.1
2018,7,17,6,0,505.0,43.0,1.5,19.3,132.0,272.66,210.99
2018,7,17,6,15,570.0,49.0,1.45,19.95,180.5,332.92,262.62
2018,7,17,6,30,635.0,55.0,1.4,20.6,229.0,396.49,315.01
2018,7,17,6,45,678.5,59.5,1.4,21.2,280.0,454.19,361.01
2018,7,17,7,0,722.0,64.0,1.4,21.8,331.0,514.68,407.22
2018,7,17,7,15,753.0,67.0,1.4,22.6,383.0,567.93,445.93
2018,7,17,7,30,784.0,70.0,1.4,23.4,435.0,622.3,483.67
2018,7,17,7,45,807.0,73.0,1.4,24.2,486.0,671.76,515.16
2018,7,17,8,0,830.0,76.0,1.4,25.0,537.0,716.64,542.61
2018,7,17,8,15,847.0,78.0,1.5,25.6,585.0,759.7,569.57
2018,7,17,8,30,864.0,80.0,1.6,26.2,633.0,801.76,595.45
2018,7,17,8,45,858.0,90.0,1.65,26.85,672.0,832.05,612.53
2018,7,17,9,0,852.0,100.0,1.7,27.5,711.0,859.41,627.64
2018,7,17,9,15,857.5,105.0,1.75,28.05,749.5,888.68,644.15
2018,7,17,9,30,863.0,110.0,1.8,28.6,788.0,915.56,658.98
2018,7,17,9,45,885.0,105.0,1.9,29.1,827.0,944.64,675.86
2018,7,17,10,0,907.0,100.0,2.0,29.6,866.0,971.71,691.36
2018,7,17,10,15,913.5,101.0,2.0,30.0,894.5,987.98,699.22
2018,7,17,10,30,920.0,102.0,2.0,30.4,923.0,1001.4,705.45
2018,7,17,10,45,924.0,102.5,2.05,30.8,944.0,1008.91,708.7
2018,7,17,11,0,928.0,103.0,2.1,31.2,965.0,1013.4,710.24
2018,7,17,11,15,930.5,103.5,2.15,31.45,979.0,1013.36,709.54
2018,7,17,11,30,933.0,104.0,2.2,31.7,993.0,1010.25,707.1
2018,7,17,11,45,934.0,104.0,2.25,31.9,999.5,1002.15,701.83
2018,7,17,12,0,935.0,104.0,2.3,32.1,1006.0,991.06,694.85
2018,7,17,12,15,932.0,106.0,2.35,32.2,1004.5,975.28,685.3
2018,7,17,12,30,929.0,108.0,2.4,32.3,1003.0,956.73,674.1
2018,7,17,12,45,907.5,120.0,2.45,32.35,988.0,928.55,656.97
2018,7,17,13,0,886.0,132.0,2.5,32.4,973.0,898.5,638.63
2018,7,17,13,15,899.0,121.0,2.55,32.35,962.0,874.51,624.35
2018,7,17,13,30,912.0,110.0,2.6,32.3,951.0,847.47,607.96
2018,7,17,13,45,907.0,109.0,2.7,32.25,928.0,812.64,586.69
2018,7,17,14,0,902.0,108.0,2.8,32.2,905.0,775.96,563.95
2018,7,17,14,15,895.5,106.5,2.85,32.0,875.0,736.04,538.81
2018,7,17,14,30,889.0,105.0,2.9,31.8,845.0,694.71,511.97
2018,7,17,14,45,880.0,103.5,2.95,31.65,809.5,650.57,481.02
2018,7,17,15,0,871.0,102.0,3.0,31.5,774.0,605.59,448.68
2018,7,17,15,15,859.0,99.5,3.0,31.5,732.5,557.45,412.81
2018,7,17,15,30,847.0,97.0,3.0,31.5,691.0,509.15,375.91
2018,7,17,15,45,832.0,94.5,3.05,30.9,646.0,459.55,338.01
2018,7,17,16,0,817.0,92.0,3.1,30.3,601.0,406.49,296.41
2018,7,17,16,15,797.5,89.5,3.15,29.9,552.5,356.47,255.65
2018,7,17,16,30,778.0,87.0,3.2,29.5,504.0,307.9,215.12
2018,7,17,16,45,752.0,83.0,3.25,29.1,453.0,258.02,173.35
2018,7,17,17,0,726.0,79.0,3.3,28.7,402.0,210.63,133.82
2018,7,17,17,15,690.5,74.5,3.25,28.05,350.5,164.03,96.78
2018,7,17,17,30,655.0,70.0,3.2,27.4,299.0,117.82,63.02
2018,7,17,17,45,605.0,64.5,3.15,26.75,249.0,77.02,39.17
2018,7,17,18,0,555.0,59.0,3.1,26.1,199.0,41.56,29.95
2018,7,17,18,15,481.0,51.5,3.0,25.3,153.0,36.48,25.52
2018,7,17,18,30,407.0,44.0,2.9,24.5,107.0,32.86,22.13
2018,7,17,18,45,291.5,33.5,2.8,23.7,70.0,26.1,15.57
2018,7,17,19,0,176.0,23.0,2.7,22.9,33.0,18.14,0.4
2018,7,17,19,15,88.0,11.5,2.6,22.45,16.5,11.3,0.0
2018,7,17,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.45,21.55,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.3,20.85,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.15,20.4,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.0,20.05,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.85,19.75,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.75,19.55,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.65,19.4,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.55,19.25,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.25,18.6,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,18,4,45,8.5,1.0,1.4,17.8,1.0,0.0,0.0
2018,7,18,5,0,17.0,2.0,1.5,17.8,2.0,0.0,0.0
2018,7,18,5,15,82.5,14.5,1.5,18.15,20.0,36.11,0.0
2018,7,18,5,30,148.0,27.0,1.5,18.5,38.0,91.01,53.03
2018,7,18,5,45,188.5,42.0,1.55,18.8,67.5,131.55,97.33
2018,7,18,6,0,229.0,57.0,1.6,19.1,97.0,173.48,134.58
2018,7,18,6,15,288.5,71.5,1.5,19.65,138.5,227.34,180.31
2018,7,18,6,30,348.0,86.0,1.4,20.2,180.0,286.56,229.22
2018,7,18,6,45,513.0,77.5,1.25,20.75,249.5,385.54,308.22
2018,7,18,7,0,678.0,69.0,1.1,21.3,319.0,493.33,390.69
2018,7,18,7,15,710.0,73.0,1.15,22.05,370.0,546.57,429.36
2018,7,18,7,30,742.0,77.0,1.2,22.8,421.0,601.06,467.99
2018,7,18,7,45,766.0,80.5,1.2,23.55,471.0,650.21,499.82
2018,7,18,8,0,790.0,84.0,1.2,24.3,521.0,699.42,530.56
2018,7,18,8,15,808.5,86.0,1.3,24.9,568.5,742.35,557.56
2018,7,18,8,30,827.0,88.0,1.4,25.5,616.0,779.66,580.41
2018,7,18,8,45,831.5,94.5,1.55,26.1,657.5,813.78,601.43
2018,7,18,9,0,836.0,101.0,1.7,26.7,699.0,845.74,620.85
2018,7,18,9,15,755.5,146.0,1.8,27.2,709.5,846.35,619.32
2018,7,18,9,30,675.0,191.0,1.9,27.7,720.0,838.58,612.68
2018,7,18,9,45,613.5,237.5,2.0,28.2,734.5,840.08,611.43
2018,7,18,10,0,552.0,284.0,2.1,28.7,749.0,834.75,604.47
2018,7,18,10,15,546.0,296.5,2.25,28.9,769.5,845.86,611.39
2018,7,18,10,30,540.0,309.0,2.4,29.1,790.0,854.77,616.74
2018,7,18,10,45,518.5,336.0,2.55,29.25,807.0,861.26,619.96
2018,7,18,11,0,497.0,363.0,2.7,29.4,824.0,865.23,621.58
2018,7,18,11,15,609.0,297.5,2.8,29.4,871.0,904.04,651.0
2018,7,18,11,30,721.0,232.0,2.9,29.4,918.0,940.67,676.91
2018,7,18,11,45,809.5,175.5,3.0,29.35,951.0,957.28,687.97
2018,7,18,12,0,898.0,119.0,3.1,29.3,984.0,970.14,696.86
2018,7,18,12,15,901.0,116.5,3.0,29.3,984.0,955.98,686.85
2018,7,18,12,30,904.0,114.0,2.9,29.3,984.0,939.04,675.35
2018,7,18,12,45,906.5,111.0,2.8,29.3,977.0,918.45,661.58
2018,7,18,13,0,909.0,108.0,2.7,29.3,970.0,895.18,646.16
2018,7,18,13,15,898.0,112.0,2.6,29.4,951.5,864.55,625.72
2018,7,18,13,30,887.0,116.0,2.5,29.5,933.0,832.08,604.12
2018,7,18,13,45,882.0,114.5,2.4,29.6,910.0,797.54,581.13
2018,7,18,14,0,877.0,113.0,2.3,29.7,887.0,761.2,556.88
2018,7,18,14,15,871.5,111.0,2.35,29.7,858.0,722.4,532.0
2018,7,18,14,30,866.0,109.0,2.4,29.7,829.0,682.17,505.18
2018,7,18,14,45,860.0,106.0,2.4,29.65,795.0,639.45,474.82
2018,7,18,15,0,854.0,103.0,2.4,29.6,761.0,595.68,442.98
2018,7,18,15,15,842.5,100.5,2.4,29.6,720.5,548.53,407.81
2018,7,18,15,30,831.0,98.0,2.4,29.6,680.0,501.2,371.58
2018,7,18,15,45,817.5,94.0,2.5,29.2,635.0,451.66,333.55
2018,7,18,16,0,804.0,90.0,2.6,28.8,590.0,398.54,291.69
2018,7,18,16,15,783.5,87.0,2.65,28.35,541.5,348.34,250.79
2018,7,18,16,30,763.0,84.0,2.7,27.9,493.0,299.71,210.18
2018,7,18,16,45,736.5,81.0,2.8,27.45,443.0,251.33,169.52
2018,7,18,17,0,710.0,78.0,2.9,27.0,393.0,205.49,131.12
2018,7,18,17,15,674.5,73.5,2.85,26.35,342.5,156.59,92.13
2018,7,18,17,30,639.0,69.0,2.8,25.7,292.0,114.34,61.41
2018,7,18,17,45,588.5,63.5,2.8,25.1,242.5,74.34,38.11
2018,7,18,18,0,538.0,58.0,2.8,24.5,193.0,39.72,28.58
2018,7,18,18,15,465.0,50.5,2.7,23.85,148.0,35.68,25.01
2018,7,18,18,30,392.0,43.0,2.6,23.2,103.0,32.02,21.54
2018,7,18,18,45,280.0,32.0,2.45,22.55,67.0,24.73,14.49
2018,7,18,19,0,168.0,21.0,2.3,21.9,31.0,16.48,0.0
2018,7,18,19,15,84.0,10.5,2.15,21.65,15.5,10.32,0.0
2018,7,18,19,30,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.45,20.75,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.95,20.7,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,19.4,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,18.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.05,17.75,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,19,4,45,2.5,1.0,1.8,17.85,1.0,0.0,0.0
2018,7,19,5,0,5.0,2.0,1.7,17.9,2.0,0.0,0.0
2018,7,19,5,15,54.5,15.0,1.55,18.25,19.0,29.09,0.0
2018,7,19,5,30,104.0,28.0,1.4,18.6,36.0,72.74,40.18
2018,7,19,5,45,177.5,45.5,1.25,19.0,71.0,125.91,92.71
2018,7,19,6,0,251.0,63.0,1.1,19.4,106.0,189.57,146.65
2018,7,19,6,15,309.5,76.5,1.05,19.9,147.5,242.55,191.46
2018,7,19,6,30,368.0,90.0,1.0,20.4,189.0,300.88,239.37
2018,7,19,6,45,405.5,102.5,1.0,20.95,233.5,351.51,279.79
2018,7,19,7,0,443.0,115.0,1.0,21.5,278.0,404.91,320.92
2018,7,19,7,15,436.5,133.0,1.0,22.1,313.5,439.13,345.63
2018,7,19,7,30,430.0,151.0,1.0,22.7,349.0,471.8,368.37
2018,7,19,7,45,426.0,172.0,1.0,23.25,387.5,508.02,392.93
2018,7,19,8,0,422.0,193.0,1.0,23.8,426.0,542.73,415.64
2018,7,19,8,15,524.0,179.5,1.1,24.4,495.5,621.07,471.76
2018,7,19,8,30,626.0,166.0,1.2,25.0,565.0,709.1,532.49
2018,7,19,8,45,662.0,164.5,1.25,25.6,613.5,755.08,560.9
2018,7,19,9,0,698.0,163.0,1.3,26.2,662.0,801.02,588.84
2018,7,19,9,15,720.5,162.0,1.35,26.7,702.5,835.05,608.77
2018,7,19,9,30,743.0,161.0,1.4,27.2,743.0,864.31,625.56
2018,7,19,9,45,764.5,157.5,1.5,27.75,779.5,892.25,641.92
2018,7,19,10,0,786.0,154.0,1.6,28.3,816.0,918.36,657.05
2018,7,19,10,15,794.5,155.5,1.7,28.65,844.0,935.22,666.82
2018,7,19,10,30,803.0,157.0,1.8,29.0,872.0,949.55,675.15
2018,7,19,10,45,810.0,157.5,1.85,29.35,893.5,958.77,679.75
2018,7,19,11,0,817.0,158.0,1.9,29.7,915.0,965.29,682.79
2018,7,19,11,15,821.0,158.0,2.0,29.85,929.0,965.61,683.18
2018,7,19,11,30,825.0,158.0,2.1,30.0,943.0,963.16,681.96
2018,7,19,11,45,828.0,158.0,2.15,30.15,950.5,956.97,677.96
2018,7,19,12,0,831.0,158.0,2.2,30.3,958.0,948.05,672.35
2018,7,19,12,15,831.0,157.5,2.25,30.3,957.0,933.16,663.45
2018,7,19,12,30,831.0,157.0,2.3,30.3,956.0,915.75,653.02
2018,7,19,12,45,828.5,157.0,2.4,30.35,947.5,894.16,640.23
2018,7,19,13,0,826.0,157.0,2.5,30.4,939.0,870.33,625.92
2018,7,19,13,15,822.5,155.5,2.5,30.35,923.5,842.1,608.17
2018,7,19,13,30,819.0,154.0,2.5,30.3,908.0,811.92,589.1
2018,7,19,13,45,814.0,152.0,2.55,30.25,885.5,778.27,567.94
2018,7,19,14,0,809.0,150.0,2.6,30.2,863.0,743.04,545.52
2018,7,19,14,15,801.5,147.5,2.6,30.0,834.0,704.15,519.97
2018,7,19,14,30,794.0,145.0,2.6,29.8,805.0,664.17,492.32
2018,7,19,14,45,784.0,142.0,2.65,29.65,770.0,621.26,462.1
2018,7,19,15,0,774.0,139.0,2.7,29.5,735.0,577.83,430.76
2018,7,19,15,15,760.0,136.0,2.7,29.5,695.0,531.93,396.41
2018,7,19,15,30,746.0,133.0,2.7,29.5,655.0,486.27,361.41
2018,7,19,15,45,729.0,129.0,2.7,29.0,611.0,435.73,322.73
2018,7,19,16,0,712.0,125.0,2.7,28.5,567.0,388.93,285.69
2018,7,19,16,15,690.5,120.5,2.7,28.15,520.0,341.24,246.96
2018,7,19,16,30,669.0,116.0,2.7,27.8,473.0,295.31,208.89
2018,7,19,16,45,640.5,110.0,2.7,27.4,424.0,248.28,169.92
2018,7,19,17,0,612.0,104.0,2.7,27.0,375.0,204.05,133.48
2018,7,19,17,15,574.0,97.0,2.65,26.5,325.5,160.51,99.28
2018,7,19,17,30,536.0,90.0,2.6,26.0,276.0,121.01,70.91
2018,7,19,17,45,485.0,81.0,2.55,25.45,228.0,83.26,48.58
2018,7,19,18,0,434.0,72.0,2.5,24.9,180.0,51.56,38.66
2018,7,19,18,15,364.5,60.5,2.35,24.25,137.0,44.48,32.46
2018,7,19,18,30,295.0,49.0,2.2,23.6,94.0,36.99,25.67
2018,7,19,18,45,204.5,35.0,2.05,22.95,60.5,27.01,16.23
2018,7,19,19,0,114.0,21.0,1.9,22.3,27.0,16.51,0.0
2018,7,19,19,15,57.0,10.5,1.8,22.0,13.5,10.32,0.0
2018,7,19,19,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.05,20.55,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.05,19.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.45,18.2,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.35,17.65,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,7,20,4,45,3.5,1.0,1.35,17.8,1.0,0.0,0.0
2018,7,20,5,0,7.0,2.0,1.4,17.9,2.0,0.0,0.0
2018,7,20,5,15,69.5,14.0,1.45,18.35,19.0,31.94,0.0
2018,7,20,5,30,132.0,26.0,1.5,18.8,36.0,83.49,44.75
2018,7,20,5,45,213.0,40.5,1.6,19.25,70.5,138.08,101.49
2018,7,20,6,0,294.0,55.0,1.7,19.7,105.0,196.9,152.19
2018,7,20,6,15,357.5,67.0,1.75,20.35,148.5,252.48,199.63
2018,7,20,6,30,421.0,79.0,1.8,21.0,192.0,313.87,250.57
2018,7,20,6,45,468.0,88.5,1.85,21.6,239.0,368.66,294.94
2018,7,20,7,0,515.0,98.0,1.9,22.2,286.0,430.65,343.32
2018,7,20,7,15,551.5,105.0,1.95,22.85,334.5,483.29,383.04
2018,7,20,7,30,588.0,112.0,2.0,23.5,383.0,537.77,422.93
2018,7,20,7,45,615.5,118.5,2.0,24.1,431.0,586.83,457.48
2018,7,20,8,0,643.0,125.0,2.0,24.7,479.0,636.48,491.47
2018,7,20,8,15,665.0,129.5,2.05,25.35,525.0,679.87,519.73
2018,7,20,8,30,687.0,134.0,2.1,26.0,571.0,722.92,546.92
2018,7,20,8,45,634.0,163.5,2.1,26.6,589.0,729.66,548.43
2018,7,20,9,0,581.0,193.0,2.1,27.2,607.0,730.79,545.68
2018,7,20,9,15,673.0,166.5,2.1,27.7,672.5,796.79,588.92
2018,7,20,9,30,765.0,140.0,2.1,28.2,738.0,861.44,628.86
2018,7,20,9,45,785.5,136.5,2.1,28.65,774.5,888.79,643.84
2018,7,20,10,0,806.0,133.0,2.1,29.1,811.0,914.27,657.85
2018,7,20,10,15,814.5,133.5,2.15,29.4,838.5,924.97,663.24
2018,7,20,10,30,823.0,134.0,2.2,29.7,866.0,938.75,670.83
2018,7,20,10,45,829.5,134.5,2.25,30.0,887.5,947.96,675.55
2018,7,20,11,0,836.0,135.0,2.3,30.3,909.0,954.46,678.68
2018,7,20,11,15,840.0,135.5,2.3,30.45,923.5,955.75,678.56
2018,7,20,11,30,844.0,136.0,2.3,30.6,938.0,954.25,676.84
2018,7,20,11,45,847.0,135.5,2.35,30.75,945.0,948.02,672.73
2018,7,20,12,0,850.0,135.0,2.4,30.9,952.0,939.05,667.02
2018,7,20,12,15,853.5,132.5,2.45,30.9,952.5,925.92,659.15
2018,7,20,12,30,857.0,130.0,2.5,30.9,953.0,910.15,649.67
2018,7,20,12,45,859.5,126.5,2.6,30.9,946.0,889.94,637.74
2018,7,20,13,0,862.0,123.0,2.7,30.9,939.0,867.2,624.13
2018,7,20,13,15,859.0,122.0,2.75,30.75,923.5,839.71,607.37
2018,7,20,13,30,856.0,121.0,2.8,30.6,908.0,810.11,589.13
2018,7,20,13,45,851.0,120.0,2.85,30.5,886.0,776.95,568.24
2018,7,20,14,0,846.0,119.0,2.9,30.4,864.0,742.06,546.0
2018,7,20,14,15,839.5,117.0,2.9,30.15,835.0,703.61,521.19
2018,7,20,14,30,833.0,115.0,2.9,29.9,806.0,663.87,494.16
2018,7,20,14,45,823.5,113.0,2.95,29.7,771.5,621.12,463.84
2018,7,20,15,0,814.0,111.0,3.0,29.5,737.0,577.67,432.24
2018,7,20,15,15,802.0,108.0,3.0,29.5,697.0,528.25,395.13
2018,7,20,15,30,790.0,105.0,3.0,29.5,657.0,481.7,359.12
2018,7,20,15,45,774.5,102.0,3.0,28.85,613.0,433.77,322.02
2018,7,20,16,0,759.0,99.0,3.0,28.2,569.0,386.55,284.32
2018,7,20,16,15,738.5,95.5,3.0,27.75,522.0,338.05,244.52
2018,7,20,16,30,718.0,92.0,3.0,27.3,475.0,291.16,205.19
2018,7,20,16,45,691.0,88.0,2.95,26.9,426.0,240.95,163.11
2018,7,20,17,0,664.0,84.0,2.9,26.5,377.0,196.21,125.66
2018,7,20,17,15,627.5,79.0,2.85,26.0,327.5,151.99,90.53
2018,7,20,17,30,591.0,74.0,2.8,25.5,278.0,111.61,61.45
2018,7,20,17,45,540.0,67.5,2.7,25.0,230.0,73.23,39.36
