Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,13,15,898.0,117.0,2.95,33.6,945.0,857.26,613.26
2018,7,30,13,30,895.0,116.0,3.0,33.5,929.0,826.17,594.17
2018,7,30,13,45,889.5,115.5,3.0,33.45,906.0,791.49,572.18
2018,7,30,14,0,884.0,115.0,3.0,33.4,883.0,755.0,548.83
2018,7,30,14,15,877.0,113.5,3.05,33.15,853.0,714.88,523.49
2018,7,30,14,30,870.0,112.0,3.1,32.9,823.0,673.4,495.35
2018,7,30,14,45,860.0,110.0,3.15,32.7,786.5,628.45,463.66
2018,7,30,15,0,850.0,108.0,3.2,32.5,750.0,582.77,430.61
2018,7,30,15,15,837.5,105.5,3.2,32.5,708.5,534.8,394.56
2018,7,30,15,30,825.0,103.0,3.2,32.5,667.0,483.16,355.01
2018,7,30,15,45,808.5,100.0,3.3,31.85,621.0,432.86,316.35
2018,7,30,16,0,792.0,97.0,3.4,31.2,575.0,383.33,277.01
2018,7,30,16,15,770.0,94.0,3.4,30.75,526.0,332.99,235.78
2018,7,30,16,30,748.0,91.0,3.4,30.3,477.0,284.4,195.23
2018,7,30,16,45,719.0,87.0,3.45,29.8,426.0,235.29,154.44
2018,7,30,17,0,690.0,83.0,3.5,29.3,375.0,185.63,114.01
2018,7,30,17,15,650.0,77.5,3.45,28.5,323.0,139.51,79.0
2018,7,30,17,30,610.0,72.0,3.4,27.7,271.0,97.64,51.4
2018,7,30,17,45,553.5,65.0,3.3,26.9,221.0,58.48,32.8
2018,7,30,18,0,497.0,58.0,3.2,26.1,171.0,40.63,29.08
2018,7,30,18,15,415.5,48.5,3.1,25.25,126.5,35.47,24.48
2018,7,30,18,30,334.0,39.0,3.0,24.4,82.0,29.96,19.3
2018,7,30,18,45,215.5,26.0,2.85,23.55,49.0,20.51,8.86
2018,7,30,19,0,97.0,13.0,2.7,22.7,16.0,12.78,0.0
2018,7,30,19,15,48.5,6.5,2.6,22.3,8.0,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.5,21.9,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.25,20.85,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.15,20.4,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.95,19.65,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.85,19.4,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.75,19.15,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.7,18.65,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.65,18.15,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,31,5,15,55.0,9.5,1.2,17.65,12.0,22.69,0.0
2018,7,31,5,30,110.0,19.0,1.2,18.1,24.0,61.6,0.0
2018,7,31,5,45,201.0,33.5,1.2,18.55,57.5,122.93,85.16
2018,7,31,6,0,292.0,48.0,1.2,19.0,91.0,183.22,139.26
2018,7,31,6,15,364.0,60.0,1.15,19.65,135.0,241.23,188.94
2018,7,31,6,30,436.0,72.0,1.1,20.3,179.0,306.03,242.76
2018,7,31,6,45,491.0,80.5,1.1,20.9,228.0,367.08,292.04
2018,7,31,7,0,546.0,89.0,1.1,21.5,277.0,430.06,341.05
2018,7,31,7,15,586.5,96.0,1.05,22.35,328.0,486.18,382.41
2018,7,31,7,30,627.0,103.0,1.0,23.2,379.0,544.47,423.66
2018,7,31,7,45,659.0,107.5,1.0,24.05,429.5,595.84,458.7
2018,7,31,8,0,691.0,112.0,1.0,24.9,480.0,648.06,493.08
2018,7,31,8,15,716.0,115.5,1.05,25.75,528.5,694.29,521.69
2018,7,31,8,30,741.0,119.0,1.1,26.6,577.0,737.54,547.7
2018,7,31,8,45,761.0,121.0,1.1,27.45,622.0,777.33,570.32
2018,7,31,9,0,781.0,123.0,1.1,28.3,667.0,815.98,591.76
2018,7,31,9,15,790.5,128.0,1.2,29.0,706.5,847.28,609.76
2018,7,31,9,30,800.0,133.0,1.3,29.7,746.0,876.48,626.36
2018,7,31,9,45,806.0,137.5,1.4,30.4,779.5,899.67,639.06
2018,7,31,10,0,812.0,142.0,1.5,31.1,813.0,920.35,650.21
2018,7,31,10,15,821.0,143.0,1.6,31.4,842.0,937.55,660.26
2018,7,31,10,30,830.0,144.0,1.7,31.7,871.0,952.13,668.75
2018,7,31,10,45,837.5,144.5,1.8,32.0,893.5,956.7,671.12
2018,7,31,11,0,845.0,145.0,1.9,32.3,916.0,964.01,675.37
2018,7,31,11,15,849.5,145.0,2.0,32.4,931.0,965.1,676.34
2018,7,31,11,30,854.0,145.0,2.1,32.5,946.0,963.33,675.66
2018,7,31,11,45,857.0,144.5,2.2,32.6,953.0,956.78,672.09
2018,7,31,12,0,860.0,144.0,2.3,32.7,960.0,947.42,666.84
2018,7,31,12,15,864.5,141.0,2.35,32.75,961.0,934.26,658.93
2018,7,31,12,30,869.0,138.0,2.4,32.8,962.0,918.34,649.37
2018,7,31,12,45,873.5,133.0,2.5,32.85,955.0,897.8,637.3
2018,7,31,13,0,878.0,128.0,2.6,32.9,948.0,874.58,623.47
2018,7,31,13,15,875.0,127.0,2.65,32.8,932.0,846.26,606.3
2018,7,31,13,30,872.0,126.0,2.7,32.7,916.0,815.75,587.6
2018,7,31,13,45,868.0,123.5,2.75,32.65,893.0,781.02,565.84
2018,7,31,14,0,864.0,121.0,2.8,32.6,870.0,744.44,542.65
2018,7,31,14,15,857.0,119.5,2.85,32.45,840.5,705.0,517.44
2018,7,31,14,30,850.0,118.0,2.9,32.3,811.0,664.23,489.24
2018,7,31,14,45,841.5,114.5,2.9,32.15,775.0,619.6,457.52
2018,7,31,15,0,833.0,111.0,2.9,32.0,739.0,574.16,424.44
2018,7,31,15,15,820.0,109.0,2.9,32.0,698.0,523.81,386.78
2018,7,31,15,30,807.0,107.0,2.9,32.0,657.0,476.47,350.24
2018,7,31,15,45,791.5,103.0,3.0,31.45,611.5,426.51,311.74
2018,7,31,16,0,776.0,99.0,3.1,30.9,566.0,377.27,272.55
2018,7,31,16,15,755.5,95.0,3.1,30.45,517.5,327.31,231.65
2018,7,31,16,30,735.0,91.0,3.1,30.0,469.0,278.97,191.31
2018,7,31,16,45,706.5,87.0,3.1,29.6,418.5,227.45,148.66
2018,7,31,17,0,678.0,83.0,3.1,29.2,368.0,181.72,111.29
2018,7,31,17,15,639.0,77.5,3.05,28.45,317.0,136.38,77.03
2018,7,31,17,30,600.0,72.0,3.0,27.7,266.0,95.2,50.17
2018,7,31,17,45,545.5,64.5,2.95,26.95,216.5,56.28,32.02
2018,7,31,18,0,491.0,57.0,2.9,26.2,167.0,39.92,28.45
2018,7,31,18,15,410.5,48.0,2.85,25.4,123.5,35.18,24.2
2018,7,31,18,30,330.0,39.0,2.8,24.6,80.0,30.15,19.39
2018,7,31,18,45,213.0,26.0,2.75,23.75,48.0,20.69,8.47
2018,7,31,19,0,96.0,13.0,2.7,22.9,16.0,12.78,0.0
2018,7,31,19,15,48.0,6.5,2.6,22.5,8.0,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.5,22.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.45,21.65,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.4,21.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.1,20.55,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.9,19.75,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.9,19.25,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.95,18.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.9,18.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.55,17.15,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.5,17.15,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,8,1,5,15,71.5,8.5,1.35,17.7,12.0,25.59,0.0
2018,8,1,5,30,143.0,17.0,1.3,18.1,24.0,67.91,0.0
2018,8,1,5,45,259.0,29.0,1.25,18.5,59.5,137.38,94.23
2018,8,1,6,0,375.0,41.0,1.2,18.9,95.0,207.7,157.43
2018,8,1,6,15,449.5,50.0,1.15,19.6,140.5,268.18,209.56
2018,8,1,6,30,524.0,59.0,1.1,20.3,186.0,335.37,265.42
2018,8,1,6,45,575.0,64.5,1.05,21.0,235.0,392.37,311.44
2018,8,1,7,0,626.0,70.0,1.0,21.7,284.0,453.09,358.31
2018,8,1,7,15,662.5,75.0,0.95,22.55,335.0,507.68,398.3
2018,8,1,7,30,699.0,80.0,0.9,23.4,386.0,561.97,436.38
2018,8,1,7,45,725.5,84.0,0.85,24.3,436.5,611.85,469.36
2018,8,1,8,0,752.0,88.0,0.8,25.2,487.0,662.04,500.05
2018,8,1,8,15,772.5,91.0,0.85,26.0,535.0,706.5,527.19
2018,8,1,8,30,793.0,94.0,0.9,26.8,583.0,750.3,553.36
2018,8,1,8,45,808.5,97.0,0.9,27.6,628.0,789.02,575.02
2018,8,1,9,0,824.0,100.0,0.9,28.4,673.0,821.3,592.13
2018,8,1,9,15,838.5,101.0,1.05,29.2,714.0,853.77,611.38
2018,8,1,9,30,853.0,102.0,1.2,30.0,755.0,884.34,629.22
2018,8,1,9,45,865.5,101.5,1.3,30.8,790.5,909.34,642.74
2018,8,1,10,0,878.0,101.0,1.4,31.6,826.0,931.99,654.79
2018,8,1,10,15,884.5,102.5,1.55,31.95,854.5,948.57,664.92
2018,8,1,10,30,891.0,104.0,1.7,32.3,883.0,962.32,673.37
2018,8,1,10,45,895.5,105.5,1.85,32.7,905.0,971.24,678.74
2018,8,1,11,0,900.0,107.0,2.0,33.1,927.0,977.15,682.31
2018,8,1,11,15,902.5,108.0,2.15,33.2,941.5,977.58,683.39
2018,8,1,11,30,905.0,109.0,2.3,33.3,956.0,974.97,682.64
2018,8,1,11,45,906.0,109.5,2.45,33.4,963.0,967.4,678.84
2018,8,1,12,0,907.0,110.0,2.6,33.5,970.0,956.87,673.22
2018,8,1,12,15,906.5,110.0,2.7,33.45,969.0,941.57,664.58
2018,8,1,12,30,906.0,110.0,2.8,33.4,968.0,923.47,654.2
2018,8,1,12,45,903.5,110.5,2.95,33.35,959.5,901.39,641.59
2018,8,1,13,0,901.0,111.0,3.1,33.3,951.0,876.77,627.22
2018,8,1,13,15,897.5,110.5,3.2,33.15,935.0,847.95,609.94
2018,8,1,13,30,894.0,110.0,3.3,33.0,919.0,816.89,591.02
2018,8,1,13,45,888.0,110.0,3.35,32.8,896.0,782.28,569.43
2018,8,1,14,0,882.0,110.0,3.4,32.6,873.0,745.87,546.41
2018,8,1,14,15,874.5,108.5,3.5,32.35,843.0,705.42,520.65
2018,8,1,14,30,867.0,107.0,3.6,32.1,813.0,663.65,492.03
2018,8,1,14,45,857.0,105.5,3.65,31.8,777.0,619.22,460.41
2018,8,1,15,0,847.0,104.0,3.7,31.5,741.0,574.06,427.4
2018,8,1,15,15,834.5,101.5,3.7,31.5,699.5,526.17,390.94
2018,8,1,15,30,822.0,99.0,3.7,31.5,658.0,478.21,353.49
2018,8,1,15,45,805.5,96.5,3.8,30.7,612.5,424.81,312.32
2018,8,1,16,0,789.0,94.0,3.9,29.9,567.0,375.84,273.06
2018,8,1,16,15,767.5,91.0,3.9,29.35,518.5,325.79,231.68
2018,8,1,16,30,746.0,88.0,3.9,28.8,470.0,277.45,190.96
2018,8,1,16,45,718.0,84.0,3.95,28.25,419.5,228.7,150.1
2018,8,1,17,0,690.0,80.0,4.0,27.7,369.0,179.41,109.73
2018,8,1,17,15,651.0,74.5,3.9,27.0,317.5,133.52,74.87
2018,8,1,17,30,612.0,69.0,3.8,26.3,266.0,91.78,47.74
2018,8,1,17,45,557.0,62.5,3.75,25.6,216.5,53.18,30.49
2018,8,1,18,0,502.0,56.0,3.7,24.9,167.0,39.23,28.02
2018,8,1,18,15,419.5,47.0,3.6,24.2,123.0,34.45,23.68
2018,8,1,18,30,337.0,38.0,3.5,23.5,79.0,29.38,18.78
2018,8,1,18,45,216.0,25.0,3.45,22.8,47.0,19.87,7.34
2018,8,1,19,0,95.0,12.0,3.4,22.1,15.0,11.8,0.0
2018,8,1,19,15,47.5,6.0,3.35,21.75,7.5,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.3,21.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.2,20.6,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.15,20.35,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.1,20.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.05,19.85,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.0,19.6,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.95,19.45,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.85,19.1,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.75,18.35,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.7,18.05,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.7,17.35,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,2,5,15,77.5,9.0,2.3,16.3,12.5,27.4,0.0
2018,8,2,5,30,155.0,18.0,2.3,16.6,25.0,72.2,0.0
2018,8,2,5,45,281.0,29.0,2.25,16.95,61.0,144.27,98.66
2018,8,2,6,0,407.0,40.0,2.2,17.3,97.0,218.2,166.59
2018,8,2,6,15,486.0,47.0,2.2,18.05,143.5,279.71,220.68
2018,8,2,6,30,565.0,54.0,2.2,18.8,190.0,348.27,278.96
2018,8,2,6,45,619.0,58.5,2.25,19.5,241.0,407.37,328.13
2018,8,2,7,0,673.0,63.0,2.3,20.2,292.0,468.46,377.06
2018,8,2,7,15,710.0,67.0,2.25,21.05,344.5,524.38,419.57
2018,8,2,7,30,747.0,71.0,2.2,21.9,397.0,582.03,461.63
2018,8,2,7,45,775.0,74.0,2.2,22.75,449.0,633.64,497.07
2018,8,2,8,0,803.0,77.0,2.2,23.6,501.0,685.61,530.83
2018,8,2,8,15,823.5,79.0,2.25,24.3,550.5,726.14,556.25
2018,8,2,8,30,844.0,81.0,2.3,25.0,600.0,770.44,583.88
2018,8,2,8,45,860.0,82.5,2.35,25.75,646.0,809.45,607.24
2018,8,2,9,0,876.0,84.0,2.4,26.5,692.0,846.93,629.25
2018,8,2,9,15,882.5,88.0,2.5,26.95,731.5,877.07,647.24
2018,8,2,9,30,889.0,92.0,2.6,27.4,771.0,904.76,663.57
2018,8,2,9,45,891.5,97.0,2.75,27.85,805.0,927.26,676.86
2018,8,2,10,0,894.0,102.0,2.9,28.3,839.0,946.88,688.31
2018,8,2,10,15,901.5,103.5,2.95,28.6,868.5,964.56,698.2
2018,8,2,10,30,909.0,105.0,3.0,28.9,898.0,979.38,706.31
2018,8,2,10,45,914.5,105.5,3.1,29.2,920.5,988.27,711.09
2018,8,2,11,0,920.0,106.0,3.2,29.5,943.0,994.12,714.06
2018,8,2,11,15,923.5,106.0,3.25,29.8,958.0,994.44,713.24
2018,8,2,11,30,927.0,106.0,3.3,30.1,973.0,991.66,710.58
2018,8,2,11,45,929.0,106.5,3.35,30.35,980.5,984.85,705.61
2018,8,2,12,0,931.0,107.0,3.4,30.6,988.0,974.97,698.81
2018,8,2,12,15,929.5,108.0,3.5,30.7,987.0,959.36,689.16
2018,8,2,12,30,928.0,109.0,3.6,30.8,986.0,940.89,677.72
2018,8,2,12,45,923.5,110.5,3.65,30.9,976.5,917.51,662.8
2018,8,2,13,0,919.0,112.0,3.7,31.0,967.0,891.61,646.24
2018,8,2,13,15,916.5,111.0,3.8,30.85,951.5,862.6,628.47
2018,8,2,13,30,914.0,110.0,3.9,30.7,936.0,831.24,608.98
2018,8,2,13,45,910.0,109.0,3.95,30.6,913.0,796.51,586.72
2018,8,2,14,0,906.0,108.0,4.0,30.5,890.0,759.81,562.92
2018,8,2,14,15,899.5,106.5,4.05,30.3,860.0,719.11,536.34
2018,8,2,14,30,893.0,105.0,4.1,30.1,830.0,676.94,506.86
2018,8,2,14,45,885.5,102.5,4.15,29.85,794.0,632.0,474.39
2018,8,2,15,0,878.0,100.0,4.2,29.6,758.0,586.07,440.33
2018,8,2,15,15,866.0,97.5,4.2,29.6,716.0,537.02,402.53
2018,8,2,15,30,854.0,95.0,4.2,29.6,674.0,487.79,363.65
2018,8,2,15,45,840.5,92.0,4.25,28.95,628.5,437.54,323.89
2018,8,2,16,0,827.0,89.0,4.3,28.3,583.0,383.59,280.19
2018,8,2,16,15,810.5,84.5,4.3,27.8,534.0,331.94,236.9
2018,8,2,16,30,794.0,80.0,4.3,27.3,485.0,281.46,193.78
2018,8,2,16,45,769.5,76.0,4.3,26.8,433.5,231.03,150.87
2018,8,2,17,0,745.0,72.0,4.3,26.3,382.0,182.99,110.89
2018,8,2,17,15,710.0,67.0,4.2,25.6,329.5,135.4,74.48
2018,8,2,17,30,675.0,62.0,4.1,24.9,277.0,91.62,46.23
2018,8,2,17,45,623.5,56.0,4.05,24.15,226.0,47.18,26.18
2018,8,2,18,0,572.0,50.0,4.0,23.4,175.0,34.3,23.96
2018,8,2,18,15,489.0,42.0,3.8,22.7,129.0,30.14,20.15
2018,8,2,18,30,406.0,34.0,3.6,22.0,83.0,25.73,15.82
2018,8,2,18,45,267.0,23.5,3.4,21.25,49.5,18.57,5.84
2018,8,2,19,0,128.0,13.0,3.2,20.5,16.0,12.78,0.0
2018,8,2,19,15,64.0,6.5,3.1,20.15,8.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.85,19.4,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.1,17.85,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,3,5,15,105.0,9.0,1.95,15.5,13.5,8.85,0.0
2018,8,3,5,30,210.0,18.0,2.0,16.0,27.0,77.17,0.0
2018,8,3,5,45,351.5,27.5,2.1,16.45,66.0,165.64,112.09
2018,8,3,6,0,493.0,37.0,2.2,16.9,105.0,246.91,188.11
2018,8,3,6,15,568.5,42.5,2.15,17.5,153.5,306.14,241.29
2018,8,3,6,30,644.0,48.0,2.1,18.1,202.0,375.47,300.66
2018,8,3,6,45,691.0,53.5,2.05,18.75,255.0,435.99,350.9
2018,8,3,7,0,738.0,59.0,2.0,19.4,308.0,499.72,401.38
2018,8,3,7,15,769.5,63.0,1.95,20.25,361.5,555.03,442.99
2018,8,3,7,30,801.0,67.0,1.9,21.1,415.0,611.51,483.65
2018,8,3,7,45,823.5,71.0,1.85,22.0,468.0,662.6,517.46
2018,8,3,8,0,846.0,75.0,1.8,22.9,521.0,709.08,546.25
2018,8,3,8,15,862.5,78.5,1.85,23.7,571.0,754.27,574.31
2018,8,3,8,30,879.0,82.0,1.9,24.5,621.0,798.34,601.03
2018,8,3,8,45,890.5,85.5,1.9,25.25,667.0,836.9,623.19
2018,8,3,9,0,902.0,89.0,1.9,26.0,713.0,873.56,643.73
2018,8,3,9,15,911.0,91.5,1.95,26.65,754.0,904.81,661.2
2018,8,3,9,30,920.0,94.0,2.0,27.3,795.0,933.66,677.01
2018,8,3,9,45,926.0,97.0,2.05,27.9,830.5,957.73,689.82
2018,8,3,10,0,932.0,100.0,2.1,28.5,866.0,978.98,700.84
2018,8,3,10,15,938.5,100.5,2.25,29.0,895.5,995.1,710.01
2018,8,3,10,30,945.0,101.0,2.4,29.5,925.0,1008.22,717.38
2018,8,3,10,45,949.0,102.5,2.5,29.95,947.5,1016.92,721.67
2018,8,3,11,0,953.0,104.0,2.6,30.4,970.0,1022.41,724.08
2018,8,3,11,15,955.5,105.0,2.65,30.65,985.0,1022.73,723.46
2018,8,3,11,30,958.0,106.0,2.7,30.9,1000.0,1019.81,720.99
2018,8,3,11,45,958.5,107.0,2.8,31.2,1007.0,1011.79,715.75
2018,8,3,12,0,959.0,108.0,2.9,31.5,1014.0,1000.62,708.63
2018,8,3,12,15,957.0,108.5,3.0,31.55,1012.0,983.58,698.59
2018,8,3,12,30,955.0,109.0,3.1,31.6,1010.0,963.63,686.72
2018,8,3,12,45,951.5,109.5,3.15,31.65,1000.5,939.55,671.83
2018,8,3,13,0,948.0,110.0,3.2,31.7,991.0,912.82,655.23
2018,8,3,13,15,943.0,110.0,3.3,31.6,973.5,881.87,636.51
2018,8,3,13,30,938.0,110.0,3.4,31.5,956.0,848.62,616.11
2018,8,3,13,45,930.5,110.0,3.5,31.4,931.0,811.33,592.79
2018,8,3,14,0,923.0,110.0,3.6,31.3,906.0,772.23,567.98
2018,8,3,14,15,913.5,109.5,3.65,31.1,874.0,729.68,540.52
2018,8,3,14,30,904.0,109.0,3.7,30.9,842.0,685.86,510.04
2018,8,3,14,45,891.0,109.0,3.75,30.7,804.0,639.32,476.6
2018,8,3,15,0,878.0,109.0,3.8,30.5,766.0,592.22,441.88
2018,8,3,15,15,865.5,106.5,3.8,30.5,723.0,542.81,404.15
2018,8,3,15,30,853.0,104.0,3.8,30.5,680.0,489.68,362.82
2018,8,3,15,45,831.5,102.5,3.85,29.95,631.5,437.16,321.62
2018,8,3,16,0,810.0,101.0,3.9,29.4,583.0,385.89,280.19
2018,8,3,16,15,780.0,99.5,3.9,29.0,530.5,333.39,236.85
2018,8,3,16,30,750.0,98.0,3.9,28.6,478.0,283.48,195.02
2018,8,3,16,45,714.5,94.0,3.9,28.15,424.5,229.32,150.28
2018,8,3,17,0,679.0,90.0,3.9,27.7,371.0,182.06,112.01
2018,8,3,17,15,633.5,84.5,3.75,26.95,318.0,136.1,77.87
2018,8,3,17,30,588.0,79.0,3.6,26.2,265.0,95.05,52.17
2018,8,3,17,45,524.5,70.5,3.45,25.4,213.5,56.17,35.6
2018,8,3,18,0,461.0,62.0,3.3,24.6,162.0,45.01,32.97
2018,8,3,18,15,376.5,50.5,3.15,23.85,117.5,38.15,26.81
2018,8,3,18,30,292.0,39.0,3.0,23.1,73.0,29.94,19.14
2018,8,3,18,45,182.5,24.5,2.9,22.3,42.5,19.19,5.22
2018,8,3,19,0,73.0,10.0,2.8,21.5,12.0,9.83,0.0
2018,8,3,19,15,36.5,5.0,2.75,21.15,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.7,20.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.65,20.4,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.55,19.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.15,18.95,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.5,18.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.35,18.3,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,4,5,15,68.5,8.5,1.4,18.15,11.0,8.36,0.0
2018,8,4,5,30,137.0,17.0,1.5,18.8,22.0,55.25,0.0
2018,8,4,5,45,254.0,29.0,1.6,19.4,57.0,134.27,88.18
2018,8,4,6,0,371.0,41.0,1.7,20.0,92.0,204.08,153.32
2018,8,4,6,15,446.5,51.5,1.7,20.6,138.5,266.19,207.18
2018,8,4,6,30,522.0,62.0,1.7,21.2,185.0,335.16,265.01
2018,8,4,6,45,573.0,69.5,1.7,21.75,236.0,394.33,313.52
2018,8,4,7,0,624.0,77.0,1.7,22.3,287.0,457.21,363.0
2018,8,4,7,15,660.0,83.5,1.85,23.15,339.0,513.13,405.45
2018,8,4,7,30,696.0,90.0,2.0,24.0,391.0,570.79,447.75
2018,8,4,7,45,722.0,95.0,2.15,24.8,442.0,621.17,483.49
2018,8,4,8,0,748.0,100.0,2.3,25.6,493.0,669.35,515.91
2018,8,4,8,15,768.0,104.5,2.45,26.25,542.0,714.99,545.63
2018,8,4,8,30,788.0,109.0,2.6,26.9,591.0,759.89,574.35
2018,8,4,8,45,803.0,113.0,2.7,27.55,636.5,799.11,598.44
2018,8,4,9,0,818.0,117.0,2.8,28.2,682.0,836.81,621.22
2018,8,4,9,15,838.0,116.0,2.95,28.7,725.0,871.64,642.55
2018,8,4,9,30,858.0,115.0,3.1,29.2,768.0,899.55,659.15
2018,8,4,9,45,877.0,112.0,3.25,29.75,806.0,927.78,675.82
2018,8,4,10,0,896.0,109.0,3.4,30.3,844.0,953.85,691.01
2018,8,4,10,15,904.5,109.0,3.5,30.55,873.5,970.82,700.79
2018,8,4,10,30,913.0,109.0,3.6,30.8,903.0,984.95,708.88
2018,8,4,10,45,920.0,108.5,3.7,31.1,926.0,994.17,713.76
2018,8,4,11,0,927.0,108.0,3.8,31.4,949.0,1000.36,716.82
2018,8,4,11,15,931.5,107.5,3.9,31.45,964.0,1001.04,717.19
2018,8,4,11,30,936.0,107.0,4.0,31.5,979.0,998.58,715.68
2018,8,4,11,45,940.0,105.0,4.1,31.6,986.5,991.0,710.85
2018,8,4,12,0,944.0,103.0,4.2,31.7,994.0,980.32,704.11
2018,8,4,12,15,942.0,104.0,4.3,31.65,992.5,964.01,694.23
2018,8,4,12,30,940.0,105.0,4.4,31.6,991.0,944.82,682.52
2018,8,4,12,45,937.0,105.5,4.5,31.6,981.5,921.49,667.94
2018,8,4,13,0,934.0,106.0,4.6,31.6,972.0,895.53,651.6
2018,8,4,13,15,933.0,103.5,4.7,31.45,956.0,865.85,633.19
2018,8,4,13,30,932.0,101.0,4.8,31.3,940.0,833.7,613.15
2018,8,4,13,45,929.5,99.0,4.9,31.15,917.0,798.53,590.83
2018,8,4,14,0,927.0,97.0,5.0,31.0,894.0,761.24,566.78
2018,8,4,14,15,921.5,94.5,5.05,30.75,863.5,719.46,539.31
2018,8,4,14,30,916.0,92.0,5.1,30.5,833.0,676.1,509.05
2018,8,4,14,45,909.5,89.0,5.15,30.25,796.5,630.3,475.56
2018,8,4,15,0,903.0,86.0,5.2,30.0,760.0,583.38,440.35
2018,8,4,15,15,891.5,84.5,5.2,30.0,718.0,534.36,402.02
2018,8,4,15,30,880.0,83.0,5.2,30.0,676.0,485.06,362.53
2018,8,4,15,45,865.5,80.5,5.15,29.25,629.5,433.58,321.34
2018,8,4,16,0,851.0,78.0,5.1,28.5,583.0,382.57,279.29
2018,8,4,16,15,831.5,76.0,5.05,28.0,533.5,331.09,235.68
2018,8,4,16,30,812.0,74.0,5.0,27.5,484.0,276.64,189.23
2018,8,4,16,45,784.5,71.0,4.9,27.0,431.5,225.54,145.67
2018,8,4,17,0,757.0,68.0,4.8,26.5,379.0,177.12,105.54
2018,8,4,17,15,719.0,64.0,4.65,25.85,326.0,129.53,69.65
2018,8,4,17,30,681.0,60.0,4.5,25.2,273.0,86.06,42.67
2018,8,4,17,45,625.0,54.5,4.3,24.55,222.0,41.98,24.62
2018,8,4,18,0,569.0,49.0,4.1,23.9,171.0,33.77,23.42
2018,8,4,18,15,481.5,41.0,3.85,23.25,124.5,29.58,19.56
2018,8,4,18,30,394.0,33.0,3.6,22.6,78.0,25.15,15.13
2018,8,4,18,45,253.5,22.5,3.35,21.95,46.0,17.94,3.38
2018,8,4,19,0,113.0,12.0,3.1,21.3,14.0,11.8,0.0
2018,8,4,19,15,56.5,6.0,3.0,20.9,7.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.85,20.15,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.65,18.9,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.55,18.4,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.25,17.25,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,5,5,15,97.0,8.5,1.9,15.6,12.0,0.0,0.0
2018,8,5,5,30,194.0,17.0,2.0,16.1,24.0,70.92,0.0
2018,8,5,5,45,339.0,26.0,2.1,16.6,62.0,158.01,103.17
2018,8,5,6,0,484.0,35.0,2.2,17.1,100.0,239.44,181.4
2018,8,5,6,15,564.0,41.0,2.2,17.75,149.0,300.5,236.15
2018,8,5,6,30,644.0,47.0,2.2,18.4,198.0,372.06,297.44
2018,8,5,6,45,694.0,51.5,2.2,19.1,251.0,432.88,348.17
2018,8,5,7,0,744.0,56.0,2.2,19.8,304.0,497.15,399.41
2018,8,5,7,15,777.5,59.5,2.3,20.5,358.0,553.29,442.73
2018,8,5,7,30,811.0,63.0,2.4,21.2,412.0,610.78,485.49
2018,8,5,7,45,835.0,66.0,2.45,21.95,465.0,657.85,517.56
2018,8,5,8,0,859.0,69.0,2.5,22.7,518.0,709.05,551.23
2018,8,5,8,15,877.0,71.0,2.55,23.4,568.5,754.17,579.86
2018,8,5,8,30,895.0,73.0,2.6,24.1,619.0,798.28,607.25
2018,8,5,8,45,909.0,74.5,2.65,24.75,665.5,837.21,630.73
2018,8,5,9,0,923.0,76.0,2.7,25.4,712.0,874.38,652.72
2018,8,5,9,15,927.5,81.0,2.8,26.0,752.5,905.11,670.66
2018,8,5,9,30,932.0,86.0,2.9,26.6,793.0,933.13,686.73
2018,8,5,9,45,932.5,91.5,3.05,27.15,827.0,955.19,699.35
2018,8,5,10,0,933.0,97.0,3.2,27.7,861.0,974.16,710.0
2018,8,5,10,15,940.5,97.5,3.3,28.0,891.0,991.23,719.81
2018,8,5,10,30,948.0,98.0,3.4,28.3,921.0,1005.31,727.77
2018,8,5,10,45,953.5,98.5,3.5,28.6,944.5,1014.39,732.6
2018,8,5,11,0,959.0,99.0,3.6,28.9,968.0,1020.29,735.52
2018,8,5,11,15,962.5,99.5,3.7,29.05,983.5,1021.03,735.69
2018,8,5,11,30,966.0,100.0,3.8,29.2,999.0,1018.52,733.9
2018,8,5,11,45,967.5,100.0,3.9,29.3,1006.0,1010.36,728.73
2018,8,5,12,0,969.0,100.0,4.0,29.4,1013.0,999.01,721.62
2018,8,5,12,15,971.0,99.0,4.05,29.45,1013.0,983.99,712.04
2018,8,5,12,30,973.0,98.0,4.1,29.5,1013.0,965.89,700.54
2018,8,5,12,45,975.0,95.0,4.2,29.5,1005.0,942.83,686.21
2018,8,5,13,0,977.0,92.0,4.3,29.5,997.0,916.83,669.93
2018,8,5,13,15,974.0,92.0,4.3,29.45,980.5,886.74,650.54
2018,8,5,13,30,971.0,92.0,4.3,29.4,964.0,854.15,629.41
2018,8,5,13,45,967.0,91.0,4.35,29.35,940.5,817.49,605.6
2018,8,5,14,0,963.0,90.0,4.4,29.3,917.0,778.71,580.15
2018,8,5,14,15,956.5,89.5,4.4,29.2,886.0,736.72,552.19
2018,8,5,14,30,950.0,89.0,4.4,29.1,855.0,693.13,521.52
2018,8,5,14,45,941.0,88.0,4.4,29.0,817.5,646.18,486.87
2018,8,5,15,0,932.0,87.0,4.4,28.9,780.0,598.26,450.65
2018,8,5,15,15,921.0,84.5,4.4,28.9,736.5,547.2,411.04
2018,8,5,15,30,910.0,82.0,4.4,28.9,693.0,495.81,370.13
2018,8,5,15,45,894.5,80.0,4.4,28.4,645.0,442.88,327.65
2018,8,5,16,0,879.0,78.0,4.4,27.9,597.0,390.48,284.33
2018,8,5,16,15,858.5,76.0,4.35,27.55,546.0,337.25,239.28
2018,8,5,16,30,838.0,74.0,4.3,27.2,495.0,281.14,191.46
2018,8,5,16,45,811.0,70.5,4.25,26.8,441.0,228.39,146.58
2018,8,5,17,0,784.0,67.0,4.2,26.4,387.0,178.27,105.17
2018,8,5,17,15,746.0,63.0,4.0,25.75,333.0,129.35,68.55
2018,8,5,17,30,708.0,59.0,3.8,25.1,279.0,84.55,41.28
2018,8,5,17,45,650.5,53.5,3.55,24.45,226.0,42.6,31.08
2018,8,5,18,0,593.0,48.0,3.3,23.8,173.0,33.1,22.85
2018,8,5,18,15,500.5,41.0,3.1,23.0,126.0,29.77,19.72
2018,8,5,18,30,408.0,34.0,2.9,22.2,79.0,26.33,16.05
2018,8,5,18,45,252.5,22.5,2.65,21.4,45.5,18.14,2.0
2018,8,5,19,0,97.0,11.0,2.4,20.6,12.0,10.81,0.0
2018,8,5,19,15,48.5,5.5,2.4,20.25,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.35,19.55,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.3,18.95,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.25,18.45,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,6,5,15,34.0,6.5,1.75,16.15,7.5,0.0,0.0
2018,8,6,5,30,68.0,13.0,1.9,16.8,15.0,31.65,0.0
2018,8,6,5,45,147.5,30.0,2.0,17.4,46.0,98.65,62.24
2018,8,6,6,0,227.0,47.0,2.1,18.0,77.0,155.35,117.17
2018,8,6,6,15,284.5,65.0,2.1,18.6,119.5,210.44,165.16
2018,8,6,6,30,342.0,83.0,2.1,19.2,162.0,270.82,216.39
2018,8,6,6,45,377.5,100.5,2.1,19.8,208.5,324.15,260.6
2018,8,6,7,0,413.0,118.0,2.1,20.4,255.0,380.1,305.32
2018,8,6,7,15,442.0,133.5,2.2,21.2,303.0,432.17,345.46
2018,8,6,7,30,471.0,149.0,2.3,22.0,351.0,485.78,385.46
2018,8,6,7,45,487.5,165.5,2.45,22.8,398.0,533.13,419.58
2018,8,6,8,0,504.0,182.0,2.6,23.6,445.0,580.48,452.8
2018,8,6,8,15,521.0,196.0,2.75,24.35,491.0,625.25,483.52
2018,8,6,8,30,538.0,210.0,2.9,25.1,537.0,669.65,513.33
2018,8,6,8,45,546.5,225.0,3.0,25.85,579.0,707.54,537.6
2018,8,6,9,0,555.0,240.0,3.1,26.6,621.0,744.12,560.56
2018,8,6,9,15,597.5,235.0,3.25,27.25,668.0,787.46,589.45
2018,8,6,9,30,640.0,230.0,3.4,27.9,715.0,833.68,619.75
2018,8,6,9,45,687.0,217.0,3.5,28.5,759.5,872.73,644.62
2018,8,6,10,0,734.0,204.0,3.6,29.1,804.0,910.74,667.65
2018,8,6,10,15,737.0,210.0,3.7,29.45,831.0,926.06,676.18
2018,8,6,10,30,740.0,216.0,3.8,29.8,858.0,938.78,683.22
2018,8,6,10,45,738.5,224.0,3.85,30.2,878.0,946.6,686.73
2018,8,6,11,0,737.0,232.0,3.9,30.6,898.0,951.65,688.55
2018,8,6,11,15,736.5,236.0,3.95,30.75,911.0,950.85,687.37
2018,8,6,11,30,736.0,240.0,4.0,30.9,924.0,947.4,684.6
2018,8,6,11,45,732.0,244.5,4.05,31.1,929.0,938.54,678.3
2018,8,6,12,0,728.0,249.0,4.1,31.3,934.0,927.21,670.5
2018,8,6,12,15,746.5,237.5,4.2,31.4,939.0,918.38,664.97
2018,8,6,12,30,765.0,226.0,4.3,31.5,944.0,906.75,657.63
2018,8,6,12,45,787.0,209.5,4.35,31.55,942.5,889.28,646.41
2018,8,6,13,0,809.0,193.0,4.4,31.6,941.0,870.58,634.44
2018,8,6,13,15,804.0,192.0,4.45,31.55,924.0,841.2,615.56
2018,8,6,13,30,799.0,191.0,4.5,31.5,907.0,809.97,595.4
2018,8,6,13,45,792.0,189.0,4.55,31.45,883.0,774.6,572.0
2018,8,6,14,0,785.0,187.0,4.6,31.4,859.0,737.82,546.54
2018,8,6,14,15,777.5,183.0,4.65,31.25,829.0,697.62,518.64
2018,8,6,14,30,770.0,179.0,4.7,31.1,799.0,654.2,487.94
2018,8,6,14,45,760.5,174.0,4.7,30.95,762.5,609.62,455.51
2018,8,6,15,0,751.0,169.0,4.7,30.8,726.0,564.57,421.99
2018,8,6,15,15,735.0,164.5,4.7,30.8,683.5,516.4,385.14
2018,8,6,15,30,719.0,160.0,4.7,30.8,641.0,468.74,347.84
2018,8,6,15,45,705.0,152.0,4.65,30.25,595.5,419.51,309.2
2018,8,6,16,0,691.0,144.0,4.6,29.7,550.0,371.03,270.13
2018,8,6,16,15,678.0,133.5,4.5,29.3,502.5,321.58,229.29
2018,8,6,16,30,665.0,123.0,4.4,28.9,455.0,273.14,188.7
2018,8,6,16,45,641.5,113.5,4.3,28.45,405.0,224.55,148.47
2018,8,6,17,0,618.0,104.0,4.2,28.0,355.0,178.36,111.23
2018,8,6,17,15,582.5,94.5,3.85,27.3,304.0,133.45,78.2
2018,8,6,17,30,547.0,85.0,3.5,26.6,253.0,92.44,52.97
2018,8,6,17,45,497.0,73.5,3.1,25.85,204.0,53.59,40.25
2018,8,6,18,0,447.0,62.0,2.7,25.1,155.0,45.75,33.47
2018,8,6,18,15,364.5,49.5,2.5,24.3,111.0,37.92,26.45
2018,8,6,18,30,282.0,37.0,2.3,23.5,67.0,28.57,17.65
2018,8,6,18,45,171.5,22.5,2.15,22.75,38.0,17.73,0.0
2018,8,6,19,0,61.0,8.0,2.0,22.0,9.0,7.86,0.0
2018,8,6,19,15,30.5,4.0,1.95,21.65,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.85,20.95,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.8,20.35,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.75,19.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.75,18.85,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.8,18.45,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.85,18.1,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.9,17.55,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,7,5,15,28.0,5.5,1.45,17.05,6.5,0.0,0.0
2018,8,7,5,30,56.0,11.0,1.5,17.6,13.0,26.24,0.0
2018,8,7,5,45,134.5,28.0,1.6,18.1,43.0,90.9,55.32
2018,8,7,6,0,213.0,45.0,1.7,18.6,73.0,147.3,110.36
2018,8,7,6,15,279.0,63.0,1.75,19.15,116.5,205.27,160.4
2018,8,7,6,30,345.0,81.0,1.8,19.7,160.0,269.34,214.43
2018,8,7,6,45,397.0,95.0,1.85,20.25,208.5,327.23,262.32
2018,8,7,7,0,449.0,109.0,1.9,20.8,257.0,389.34,311.99
2018,8,7,7,15,490.0,121.0,1.95,21.5,308.5,446.29,355.88
2018,8,7,7,30,531.0,133.0,2.0,22.2,360.0,505.76,400.24
2018,8,7,7,45,563.5,142.5,2.05,22.95,411.0,558.71,438.28
2018,8,7,8,0,596.0,152.0,2.1,23.7,462.0,616.17,478.4
2018,8,7,8,15,622.0,159.5,2.15,24.4,511.0,664.35,510.91
2018,8,7,8,30,648.0,167.0,2.2,25.1,560.0,712.44,542.63
2018,8,7,8,45,669.0,172.5,2.25,25.75,605.5,753.92,569.18
2018,8,7,9,0,690.0,178.0,2.3,26.4,651.0,794.48,594.06
2018,8,7,9,15,716.0,178.5,2.35,27.05,695.5,832.86,617.05
2018,8,7,9,30,742.0,179.0,2.4,27.7,740.0,870.04,638.96
2018,8,7,9,45,768.0,175.0,2.45,28.35,779.5,900.9,656.46
2018,8,7,10,0,794.0,171.0,2.5,29.0,819.0,926.53,670.48
2018,8,7,10,15,801.5,174.0,2.6,29.3,848.0,943.94,680.56
2018,8,7,10,30,809.0,177.0,2.7,29.6,877.0,958.67,689.05
2018,8,7,10,45,813.0,180.0,2.8,29.9,898.5,967.32,693.72
2018,8,7,11,0,817.0,183.0,2.9,30.2,920.0,973.11,696.71
2018,8,7,11,15,820.0,185.0,3.0,30.3,935.0,974.05,697.28
2018,8,7,11,30,823.0,187.0,3.1,30.4,950.0,972.1,696.13
2018,8,7,11,45,823.5,188.0,3.15,30.5,956.5,963.97,690.76
2018,8,7,12,0,824.0,189.0,3.2,30.6,963.0,953.07,683.74
2018,8,7,12,15,830.5,185.0,3.3,30.65,964.5,940.06,675.93
2018,8,7,12,30,837.0,181.0,3.4,30.7,966.0,924.29,666.36
2018,8,7,12,45,844.5,174.5,3.5,30.7,960.0,904.24,654.15
2018,8,7,13,0,852.0,168.0,3.6,30.7,954.0,881.46,640.14
2018,8,7,13,15,847.0,167.5,3.65,30.6,937.0,851.48,621.29
2018,8,7,13,30,842.0,167.0,3.7,30.5,920.0,819.51,601.02
2018,8,7,13,45,835.5,165.0,3.75,30.4,895.5,783.17,577.64
2018,8,7,14,0,829.0,163.0,3.8,30.3,871.0,745.26,552.44
2018,8,7,14,15,819.5,161.0,3.85,30.15,840.0,703.93,523.72
2018,8,7,14,30,810.0,159.0,3.9,30.0,809.0,661.61,493.7
2018,8,7,14,45,797.0,156.5,3.95,29.8,771.5,615.97,460.69
2018,8,7,15,0,784.0,154.0,4.0,29.6,734.0,570.07,426.67
2018,8,7,15,15,768.5,150.0,4.0,29.6,691.0,518.39,387.27
2018,8,7,15,30,753.0,146.0,4.0,29.6,648.0,469.85,349.18
2018,8,7,15,45,731.0,142.0,4.0,29.05,600.5,419.28,309.43
2018,8,7,16,0,709.0,138.0,4.0,28.5,553.0,370.18,269.8
2018,8,7,16,15,680.0,132.5,3.95,28.05,502.0,319.3,228.07
2018,8,7,16,30,651.0,127.0,3.9,27.6,451.0,271.03,188.02
2018,8,7,16,45,615.5,120.0,3.9,27.2,399.0,222.94,148.61
2018,8,7,17,0,580.0,113.0,3.9,26.8,347.0,178.53,113.36
2018,8,7,17,15,535.0,103.5,3.65,26.1,295.0,134.76,81.73
2018,8,7,17,30,490.0,94.0,3.4,25.4,243.0,95.31,57.85
2018,8,7,17,45,429.0,81.5,3.15,24.65,193.5,58.65,44.77
2018,8,7,18,0,368.0,69.0,2.9,23.9,144.0,51.06,38.16
2018,8,7,18,15,289.5,53.0,2.75,23.15,101.5,40.15,28.43
2018,8,7,18,30,211.0,37.0,2.6,22.4,59.0,28.64,17.65
2018,8,7,18,45,124.5,22.0,2.45,21.65,33.0,17.37,0.0
2018,8,7,19,0,38.0,7.0,2.3,20.9,7.0,6.88,0.0
2018,8,7,19,15,19.0,3.5,2.25,20.6,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.15,19.95,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.05,19.35,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.95,18.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.85,18.45,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.75,18.15,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.65,17.9,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,8,5,15,40.0,6.5,0.9,17.35,7.5,0.0,0.0
2018,8,8,5,30,80.0,13.0,0.9,17.9,15.0,34.67,0.0
2018,8,8,5,45,185.5,28.0,0.9,18.4,47.5,106.65,63.12
2018,8,8,6,0,291.0,43.0,0.9,18.9,80.0,173.48,129.22
2018,8,8,6,15,368.0,56.0,0.9,19.55,125.0,233.62,181.09
2018,8,8,6,30,445.0,69.0,0.9,20.2,170.0,302.81,238.67
2018,8,8,6,45,499.5,79.5,0.95,20.85,220.5,363.56,288.11
2018,8,8,7,0,554.0,90.0,1.0,21.5,271.0,428.38,338.85
2018,8,8,7,15,593.0,98.5,1.15,22.4,323.0,485.38,381.99
2018,8,8,7,30,632.0,107.0,1.3,23.3,375.0,544.41,425.2
2018,8,8,7,45,661.0,114.0,1.45,24.25,426.5,596.6,461.98
2018,8,8,8,0,690.0,121.0,1.6,25.2,478.0,649.39,498.14
2018,8,8,8,15,712.5,127.0,1.75,25.9,527.5,696.41,529.42
2018,8,8,8,30,735.0,133.0,1.9,26.6,577.0,742.98,559.2
2018,8,8,8,45,751.5,138.0,2.05,27.25,622.5,782.78,584.01
2018,8,8,9,0,768.0,143.0,2.2,27.9,668.0,821.25,607.68
2018,8,8,9,15,780.0,147.5,2.25,28.3,708.5,850.4,624.74
2018,8,8,9,30,792.0,152.0,2.3,28.7,749.0,880.92,642.68
2018,8,8,9,45,800.0,156.5,2.35,29.1,784.0,905.62,656.7
2018,8,8,10,0,808.0,161.0,2.4,29.5,819.0,927.85,669.15
2018,8,8,10,15,817.5,162.5,2.4,29.75,848.5,945.75,678.79
2018,8,8,10,30,827.0,164.0,2.4,30.0,878.0,961.0,686.82
2018,8,8,10,45,834.5,164.0,2.4,30.25,900.5,970.03,690.98
2018,8,8,11,0,842.0,164.0,2.4,30.5,923.0,976.2,693.49
2018,8,8,11,15,847.0,164.0,2.4,30.6,938.0,977.07,693.21
2018,8,8,11,30,852.0,164.0,2.4,30.7,953.0,975.0,691.25
2018,8,8,11,45,856.0,163.0,2.4,30.85,960.5,968.04,686.21
2018,8,8,12,0,860.0,162.0,2.4,31.0,968.0,958.18,679.48
2018,8,8,12,15,865.5,158.5,2.4,31.05,969.0,941.0,668.53
2018,8,8,12,30,871.0,155.0,2.4,31.1,970.0,924.96,658.42
2018,8,8,12,45,877.0,149.0,2.35,31.15,963.0,904.19,644.92
2018,8,8,13,0,883.0,143.0,2.3,31.2,956.0,880.65,629.72
2018,8,8,13,15,881.0,141.0,2.3,31.2,940.0,851.57,611.51
2018,8,8,13,30,879.0,139.0,2.3,31.2,924.0,820.22,591.79
2018,8,8,13,45,875.5,136.0,2.3,31.2,900.0,784.67,569.19
2018,8,8,14,0,872.0,133.0,2.3,31.2,876.0,747.21,545.18
2018,8,8,14,15,865.5,130.5,2.3,31.05,845.5,706.41,517.94
2018,8,8,14,30,859.0,128.0,2.3,30.9,815.0,664.24,488.61
2018,8,8,14,45,850.5,124.5,2.35,30.8,778.5,616.29,454.77
2018,8,8,15,0,842.0,121.0,2.4,30.7,742.0,569.64,420.82
2018,8,8,15,15,828.0,118.0,2.4,30.7,699.0,520.11,383.48
2018,8,8,15,30,814.0,115.0,2.4,30.7,656.0,470.71,345.24
2018,8,8,15,45,798.0,110.5,2.45,30.2,609.0,419.53,305.41
2018,8,8,16,0,782.0,106.0,2.5,29.7,562.0,369.12,264.94
2018,8,8,16,15,761.0,101.0,2.5,29.3,512.0,317.74,222.69
2018,8,8,16,30,740.0,96.0,2.5,28.9,462.0,264.68,178.64
2018,8,8,16,45,710.0,91.0,2.55,28.45,410.0,214.88,137.58
2018,8,8,17,0,680.0,86.0,2.6,28.0,358.0,168.09,100.25
2018,8,8,17,15,637.5,79.0,2.5,27.15,305.0,121.54,66.88
2018,8,8,17,30,595.0,72.0,2.4,26.3,252.0,79.59,42.65
2018,8,8,17,45,534.0,64.0,2.35,25.5,201.5,44.19,32.27
2018,8,8,18,0,473.0,56.0,2.3,24.7,151.0,40.67,29.17
2018,8,8,18,15,381.5,45.0,2.2,23.85,107.0,34.07,23.17
2018,8,8,18,30,290.0,34.0,2.1,23.0,63.0,27.01,16.11
2018,8,8,18,45,173.0,21.0,2.0,22.15,35.5,16.61,0.0
2018,8,8,19,0,56.0,8.0,1.9,21.3,8.0,7.86,0.0
2018,8,8,19,15,28.0,4.0,1.85,20.95,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.7,20.25,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.35,19.3,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.1,18.55,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.95,18.2,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.85,18.3,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.75,18.45,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,9,5,15,51.0,6.5,0.75,18.95,8.0,0.0,0.0
2018,8,9,5,30,102.0,13.0,0.8,19.4,16.0,40.49,0.0
2018,8,9,5,45,225.5,26.5,0.85,19.85,49.5,116.57,65.98
2018,8,9,6,0,349.0,40.0,0.9,20.3,83.0,191.2,141.1
2018,8,9,6,15,433.0,50.0,0.95,20.9,129.5,254.75,195.96
2018,8,9,6,30,517.0,60.0,1.0,21.5,176.0,325.92,255.24
2018,8,9,6,45,575.0,67.0,1.0,22.1,228.0,387.56,305.29
2018,8,9,7,0,633.0,74.0,1.0,22.7,280.0,453.54,356.59
2018,8,9,7,15,673.5,79.0,1.05,23.6,333.0,510.63,399.06
2018,8,9,7,30,714.0,84.0,1.1,24.5,386.0,569.82,441.4
2018,8,9,7,45,745.0,88.0,1.15,25.4,439.0,620.77,476.36
2018,8,9,8,0,776.0,92.0,1.2,26.3,492.0,674.83,511.23
2018,8,9,8,15,798.5,95.0,1.3,27.1,542.5,721.6,540.41
2018,8,9,8,30,821.0,98.0,1.4,27.9,593.0,767.73,568.65
2018,8,9,8,45,839.5,100.5,1.5,28.7,640.5,809.11,593.23
2018,8,9,9,0,858.0,103.0,1.6,29.5,688.0,844.08,613.3
2018,8,9,9,15,857.0,111.5,1.65,29.95,726.0,871.95,628.95
2018,8,9,9,30,856.0,120.0,1.7,30.4,764.0,902.24,646.13
2018,8,9,9,45,848.5,131.5,1.8,30.85,795.5,921.79,656.95
2018,8,9,10,0,841.0,143.0,1.9,31.3,827.0,938.05,665.82
2018,8,9,10,15,850.0,144.5,1.95,31.6,857.0,955.93,675.65
2018,8,9,10,30,859.0,146.0,2.0,31.9,887.0,971.04,683.78
2018,8,9,10,45,865.5,147.0,2.05,32.2,909.5,975.14,685.16
2018,8,9,11,0,872.0,148.0,2.1,32.5,932.0,981.76,688.33
2018,8,9,11,15,876.0,148.5,2.2,32.65,947.0,982.53,688.9
2018,8,9,11,30,880.0,149.0,2.3,32.8,962.0,980.31,687.73
2018,8,9,11,45,882.5,148.5,2.35,32.95,969.0,972.72,682.84
2018,8,9,12,0,885.0,148.0,2.4,33.1,976.0,962.2,676.25
