Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,12,15,879.0,151.5,2.45,33.15,973.0,944.94,665.8
2018,8,9,12,30,873.0,155.0,2.5,33.2,970.0,925.08,653.78
2018,8,9,12,45,862.5,159.0,2.55,33.2,958.0,901.55,639.58
2018,8,9,13,0,852.0,163.0,2.6,33.2,946.0,873.25,622.29
2018,8,9,13,15,849.5,161.0,2.65,33.15,929.5,843.81,604.32
2018,8,9,13,30,847.0,159.0,2.7,33.1,913.0,812.24,584.83
2018,8,9,13,45,842.5,155.5,2.7,33.0,889.0,775.77,561.77
2018,8,9,14,0,838.0,152.0,2.7,32.9,865.0,737.59,537.07
2018,8,9,14,15,830.5,149.0,2.75,32.75,834.0,696.29,509.18
2018,8,9,14,30,823.0,146.0,2.8,32.6,803.0,653.83,479.81
2018,8,9,14,45,813.5,142.0,2.8,32.4,766.0,608.31,447.48
2018,8,9,15,0,804.0,138.0,2.8,32.2,729.0,562.17,413.88
2018,8,9,15,15,789.0,134.5,2.8,32.2,686.0,513.35,377.11
2018,8,9,15,30,774.0,131.0,2.8,32.2,643.0,464.84,339.64
2018,8,9,15,45,756.5,126.0,2.8,31.6,596.5,411.17,298.29
2018,8,9,16,0,739.0,121.0,2.8,31.0,550.0,361.56,258.73
2018,8,9,16,15,716.5,115.0,2.75,30.55,500.0,310.78,217.3
2018,8,9,16,30,694.0,109.0,2.7,30.1,450.0,261.91,176.88
2018,8,9,16,45,661.5,102.5,2.7,29.65,398.0,212.71,136.86
2018,8,9,17,0,629.0,96.0,2.7,29.2,346.0,166.84,100.84
2018,8,9,17,15,584.5,88.5,2.5,28.35,294.0,122.43,69.6
2018,8,9,17,30,540.0,81.0,2.3,27.5,242.0,82.89,47.34
2018,8,9,17,45,478.0,70.5,2.1,26.7,192.0,50.17,37.17
2018,8,9,18,0,416.0,60.0,1.9,25.9,142.0,44.65,32.35
2018,8,9,18,15,327.0,47.0,1.75,25.1,99.5,35.51,24.2
2018,8,9,18,30,238.0,34.0,1.6,24.3,57.0,26.36,15.28
2018,8,9,18,45,138.0,20.0,1.5,23.5,31.5,15.83,0.0
2018,8,9,19,0,38.0,6.0,1.4,22.7,6.0,5.9,0.0
2018,8,9,19,15,19.0,3.0,1.35,22.4,3.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.25,21.8,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.15,21.35,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.05,19.55,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.85,19.55,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.75,19.7,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.65,19.9,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.65,19.9,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,8,10,5,15,32.0,5.5,0.9,20.05,6.5,0.0,0.0
2018,8,10,5,30,64.0,11.0,1.0,20.4,13.0,28.08,0.0
2018,8,10,5,45,159.5,27.0,1.15,20.8,43.5,95.41,50.76
2018,8,10,6,0,255.0,43.0,1.3,21.2,74.0,159.54,117.2
2018,8,10,6,15,332.5,56.5,1.3,21.75,117.5,218.34,167.86
2018,8,10,6,30,410.0,70.0,1.3,22.3,161.0,284.7,223.26
2018,8,10,6,45,466.5,80.0,1.35,22.9,210.0,343.06,271.07
2018,8,10,7,0,523.0,90.0,1.4,23.5,259.0,409.16,323.09
2018,8,10,7,15,565.0,98.0,1.35,24.3,310.0,465.98,365.64
2018,8,10,7,30,607.0,106.0,1.3,25.1,361.0,525.13,408.18
2018,8,10,7,45,631.0,114.5,1.2,25.95,410.0,574.54,441.44
2018,8,10,8,0,655.0,123.0,1.1,26.8,459.0,624.23,473.5
2018,8,10,8,15,585.5,156.0,1.15,27.4,479.0,630.09,474.07
2018,8,10,8,30,516.0,189.0,1.2,28.0,499.0,625.99,467.98
2018,8,10,8,45,636.0,163.5,1.25,28.6,575.5,714.15,528.88
2018,8,10,9,0,756.0,138.0,1.3,29.2,652.0,803.18,585.08
2018,8,10,9,15,771.5,141.0,1.4,29.65,693.5,833.69,602.64
2018,8,10,9,30,787.0,144.0,1.5,30.1,735.0,865.53,621.58
2018,8,10,9,45,799.0,146.0,1.55,30.55,770.5,891.12,635.83
2018,8,10,10,0,811.0,148.0,1.6,31.0,806.0,914.39,648.64
2018,8,10,10,15,817.5,151.5,1.7,31.3,835.0,931.64,658.67
2018,8,10,10,30,824.0,155.0,1.8,31.6,864.0,946.15,667.1
2018,8,10,10,45,828.0,157.5,1.9,31.85,885.5,954.44,671.87
2018,8,10,11,0,832.0,160.0,2.0,32.1,907.0,959.82,674.97
2018,8,10,11,15,834.0,162.0,2.1,32.3,921.0,959.88,674.99
2018,8,10,11,30,836.0,164.0,2.2,32.5,935.0,957.02,673.3
2018,8,10,11,45,835.5,166.0,2.3,32.65,941.5,948.92,668.56
2018,8,10,12,0,835.0,168.0,2.4,32.8,948.0,938.02,662.15
2018,8,10,12,15,833.5,169.5,2.45,32.85,947.0,923.0,653.01
2018,8,10,12,30,832.0,171.0,2.5,32.9,946.0,905.37,642.3
2018,8,10,12,45,827.5,171.5,2.6,32.9,936.5,881.7,628.24
2018,8,10,13,0,823.0,172.0,2.7,32.9,927.0,855.8,612.68
2018,8,10,13,15,815.5,172.5,2.8,32.75,909.0,825.38,594.41
2018,8,10,13,30,808.0,173.0,2.9,32.6,891.0,793.19,574.78
2018,8,10,13,45,797.0,173.5,2.95,32.45,866.0,756.78,551.79
2018,8,10,14,0,786.0,174.0,3.0,32.3,841.0,719.2,526.51
2018,8,10,14,15,774.5,172.5,3.05,32.05,809.5,678.45,498.8
2018,8,10,14,30,763.0,171.0,3.1,31.8,778.0,634.8,468.48
2018,8,10,14,45,748.5,168.5,3.15,31.55,741.0,589.73,436.39
2018,8,10,15,0,734.0,166.0,3.2,31.3,704.0,544.62,403.43
2018,8,10,15,15,717.5,162.0,3.2,31.3,662.0,497.36,367.58
2018,8,10,15,30,701.0,158.0,3.2,31.3,620.0,450.69,331.34
2018,8,10,15,45,679.5,152.5,3.2,30.55,573.5,401.49,293.37
2018,8,10,16,0,658.0,147.0,3.2,29.8,527.0,353.81,255.55
2018,8,10,16,15,630.0,140.5,3.2,29.25,477.5,305.02,216.09
2018,8,10,16,30,602.0,134.0,3.2,28.7,428.0,258.83,178.31
2018,8,10,16,45,566.0,125.5,3.2,28.2,377.0,212.07,140.7
2018,8,10,17,0,530.0,117.0,3.2,27.7,326.0,168.99,107.31
2018,8,10,17,15,483.0,107.0,3.05,26.95,276.0,127.02,77.96
2018,8,10,17,30,436.0,97.0,2.9,26.2,226.0,89.98,56.73
2018,8,10,17,45,370.5,83.5,2.8,25.45,177.5,60.64,46.27
2018,8,10,18,0,305.0,70.0,2.7,24.7,129.0,52.28,38.96
2018,8,10,18,15,229.0,52.5,2.6,24.0,89.0,40.1,28.12
2018,8,10,18,30,153.0,35.0,2.5,23.3,49.0,27.27,15.82
2018,8,10,18,45,85.0,19.5,2.4,22.65,26.5,16.38,0.0
2018,8,10,19,0,17.0,4.0,2.3,22.0,4.0,3.93,0.0
2018,8,10,19,15,8.5,2.0,2.2,21.65,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,18.85,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.85,18.55,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.75,18.65,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.65,18.95,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,11,5,15,16.5,5.0,0.65,19.55,5.5,0.0,0.0
2018,8,11,5,30,33.0,10.0,0.7,19.9,11.0,18.67,0.0
2018,8,11,5,45,112.5,27.0,0.7,20.25,39.0,74.76,36.52
2018,8,11,6,0,192.0,44.0,0.7,20.6,67.0,137.52,100.66
2018,8,11,6,15,266.0,60.5,0.7,21.15,109.5,195.24,149.82
2018,8,11,6,30,340.0,77.0,0.7,21.7,152.0,260.1,203.48
2018,8,11,6,45,391.0,90.5,0.7,22.25,199.0,316.34,249.06
2018,8,11,7,0,442.0,104.0,0.7,22.8,246.0,376.74,296.2
2018,8,11,7,15,439.5,120.0,0.75,23.55,282.5,411.75,322.2
2018,8,11,7,30,437.0,136.0,0.8,24.3,319.0,445.58,346.4
2018,8,11,7,45,344.5,172.5,0.9,25.05,328.5,431.34,333.32
2018,8,11,8,0,252.0,209.0,1.0,25.8,338.0,417.53,320.09
2018,8,11,8,15,303.0,221.0,1.1,26.55,391.5,476.17,362.43
2018,8,11,8,30,354.0,233.0,1.2,27.3,445.0,537.46,405.12
2018,8,11,8,45,429.0,230.5,1.3,28.1,507.5,613.55,457.52
2018,8,11,9,0,504.0,228.0,1.4,28.9,570.0,683.99,504.75
2018,8,11,9,15,557.0,225.0,1.55,29.35,624.5,737.03,540.15
2018,8,11,9,30,610.0,222.0,1.7,29.8,679.0,793.79,577.54
2018,8,11,9,45,618.5,231.5,1.8,30.25,713.5,820.47,593.34
2018,8,11,10,0,627.0,241.0,1.9,30.7,748.0,845.13,608.01
2018,8,11,10,15,582.0,271.0,2.05,30.95,755.0,836.99,600.99
2018,8,11,10,30,537.0,301.0,2.2,31.2,762.0,828.02,593.61
2018,8,11,10,45,594.5,282.0,2.3,31.4,804.5,863.53,617.94
2018,8,11,11,0,652.0,263.0,2.4,31.6,847.0,896.58,640.15
2018,8,11,11,15,693.0,245.5,2.55,31.65,875.5,913.16,651.91
2018,8,11,11,30,734.0,228.0,2.7,31.7,904.0,927.05,661.37
2018,8,11,11,45,730.5,232.0,2.8,31.75,908.5,918.17,655.93
2018,8,11,12,0,727.0,236.0,2.9,31.8,913.0,906.8,649.14
2018,8,11,12,15,741.5,226.0,3.0,31.65,916.0,895.58,643.01
2018,8,11,12,30,756.0,216.0,3.1,31.5,919.0,881.66,635.14
2018,8,11,12,45,766.5,206.5,3.15,31.4,913.5,862.05,623.14
2018,8,11,13,0,777.0,197.0,3.2,31.3,908.0,839.41,609.15
2018,8,11,13,15,774.0,194.0,3.25,31.1,891.5,810.39,591.13
2018,8,11,13,30,771.0,191.0,3.3,30.9,875.0,779.51,571.76
2018,8,11,13,45,766.5,187.5,3.35,30.7,852.0,745.3,549.17
2018,8,11,14,0,762.0,184.0,3.4,30.5,829.0,708.18,524.06
2018,8,11,14,15,754.5,180.0,3.4,30.2,799.0,668.2,496.44
2018,8,11,14,30,747.0,176.0,3.4,29.9,769.0,627.27,467.54
2018,8,11,14,45,737.0,170.5,3.4,29.6,732.5,582.74,435.41
2018,8,11,15,0,727.0,165.0,3.4,29.3,696.0,537.84,402.2
2018,8,11,15,15,710.5,160.5,3.4,29.3,654.0,490.44,365.84
2018,8,11,15,30,694.0,156.0,3.4,29.3,612.0,443.65,329.09
2018,8,11,15,45,676.0,150.0,3.35,28.6,567.0,395.75,291.47
2018,8,11,16,0,658.0,144.0,3.3,27.9,522.0,349.02,253.79
2018,8,11,16,15,636.0,135.5,3.3,27.45,473.5,300.27,213.74
2018,8,11,16,30,614.0,127.0,3.3,27.0,425.0,253.49,174.87
2018,8,11,16,45,582.5,118.5,3.25,26.5,375.0,207.01,136.95
2018,8,11,17,0,551.0,110.0,3.2,26.0,325.0,163.84,103.1
2018,8,11,17,15,507.5,99.0,3.1,25.4,274.5,120.91,72.9
2018,8,11,17,30,464.0,88.0,3.0,24.8,224.0,82.18,50.8
2018,8,11,17,45,405.0,76.0,2.9,24.15,177.0,54.96,41.66
2018,8,11,18,0,346.0,64.0,2.8,23.5,130.0,47.61,35.16
2018,8,11,18,15,265.0,48.0,2.7,22.95,89.5,36.54,25.19
2018,8,11,18,30,184.0,32.0,2.6,22.4,49.0,24.87,13.69
2018,8,11,18,45,103.0,18.0,2.55,21.8,26.5,17.69,0.0
2018,8,11,19,0,22.0,4.0,2.5,21.2,4.0,3.93,0.0
2018,8,11,19,15,11.0,2.0,2.45,20.85,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.35,20.15,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.3,19.55,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.25,19.05,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,12,5,15,24.5,5.0,0.8,17.55,5.5,0.0,0.0
2018,8,12,5,30,49.0,10.0,0.8,17.8,11.0,22.86,0.0
2018,8,12,5,45,108.0,25.0,0.8,18.1,35.5,75.05,34.16
2018,8,12,6,0,167.0,40.0,0.8,18.4,60.0,123.02,90.23
2018,8,12,6,15,249.5,56.5,0.8,18.7,102.5,183.11,141.74
2018,8,12,6,30,332.0,73.0,0.8,19.0,145.0,251.08,198.69
2018,8,12,6,45,432.0,79.5,0.75,19.35,200.5,323.4,257.78
2018,8,12,7,0,532.0,86.0,0.7,19.7,256.0,407.9,324.19
2018,8,12,7,15,576.0,93.5,0.7,20.2,307.5,465.6,367.81
2018,8,12,7,30,620.0,101.0,0.7,20.7,359.0,525.78,411.82
2018,8,12,7,45,654.0,106.0,0.7,21.2,410.5,578.49,448.84
2018,8,12,8,0,688.0,111.0,0.7,21.7,462.0,632.19,485.39
2018,8,12,8,15,675.0,127.5,0.75,22.4,500.5,664.23,505.17
2018,8,12,8,30,662.0,144.0,0.8,23.1,539.0,693.31,522.59
2018,8,12,8,45,701.5,141.5,0.8,23.85,589.5,741.26,551.69
2018,8,12,9,0,741.0,139.0,0.8,24.6,640.0,789.26,579.88
2018,8,12,9,15,745.0,147.5,0.9,25.3,678.0,818.5,596.87
2018,8,12,9,30,749.0,156.0,1.0,26.0,716.0,845.43,612.47
2018,8,12,9,45,774.0,154.0,1.05,26.7,756.5,874.4,628.57
2018,8,12,10,0,799.0,152.0,1.1,27.4,797.0,904.93,645.49
2018,8,12,10,15,807.5,153.5,1.2,28.0,825.5,921.72,654.68
2018,8,12,10,30,816.0,155.0,1.3,28.6,854.0,935.86,662.4
2018,8,12,10,45,822.0,157.0,1.35,29.2,876.5,945.4,666.6
2018,8,12,11,0,828.0,159.0,1.4,29.8,899.0,952.08,669.16
2018,8,12,11,15,831.5,160.0,1.5,30.15,913.5,952.47,669.29
2018,8,12,11,30,835.0,161.0,1.6,30.5,928.0,949.95,667.74
2018,8,12,11,45,836.0,162.0,1.7,30.85,934.5,942.21,663.01
2018,8,12,12,0,837.0,163.0,1.8,31.2,941.0,931.63,656.59
2018,8,12,12,15,835.5,163.0,1.85,31.3,939.0,915.06,646.55
2018,8,12,12,30,834.0,163.0,1.9,31.4,937.0,895.9,634.95
2018,8,12,12,45,829.5,164.0,2.0,31.55,927.5,872.65,621.1
2018,8,12,13,0,825.0,165.0,2.1,31.7,918.0,847.13,605.71
2018,8,12,13,15,820.0,164.0,2.2,31.6,901.0,817.21,587.92
2018,8,12,13,30,815.0,163.0,2.3,31.5,884.0,785.36,568.67
2018,8,12,13,45,807.5,162.0,2.4,31.4,860.0,749.89,546.75
2018,8,12,14,0,800.0,161.0,2.5,31.3,836.0,712.97,522.46
2018,8,12,14,15,789.5,159.5,2.55,31.1,805.0,672.34,494.77
2018,8,12,14,30,779.0,158.0,2.6,30.9,774.0,630.86,465.85
2018,8,12,14,45,765.5,155.0,2.7,30.65,736.5,585.63,433.82
2018,8,12,15,0,752.0,152.0,2.8,30.4,699.0,537.44,398.81
2018,8,12,15,15,736.0,147.5,2.8,30.4,656.5,489.18,362.11
2018,8,12,15,30,720.0,143.0,2.8,30.4,614.0,441.43,324.87
2018,8,12,15,45,697.5,139.0,2.9,29.75,567.5,392.29,286.66
2018,8,12,16,0,675.0,135.0,3.0,29.1,521.0,344.73,248.61
2018,8,12,16,15,647.0,129.5,3.05,28.55,472.0,296.03,208.92
2018,8,12,16,30,619.0,124.0,3.1,28.0,423.0,249.9,170.94
2018,8,12,16,45,583.5,116.5,3.15,27.45,372.0,203.35,133.35
2018,8,12,17,0,548.0,109.0,3.2,26.9,321.0,160.54,100.25
2018,8,12,17,15,502.5,98.5,3.1,26.05,270.5,118.12,70.97
2018,8,12,17,30,457.0,88.0,3.0,25.2,220.0,80.08,49.99
2018,8,12,17,45,395.5,75.0,2.95,24.35,172.5,54.32,41.07
2018,8,12,18,0,334.0,62.0,2.9,23.5,125.0,46.14,33.87
2018,8,12,18,15,252.5,46.5,2.8,22.8,85.5,35.43,24.21
2018,8,12,18,30,171.0,31.0,2.7,22.1,46.0,24.13,12.76
2018,8,12,18,45,95.0,17.5,2.6,21.4,25.0,17.2,0.0
2018,8,12,19,0,19.0,4.0,2.5,20.7,4.0,0.0,0.0
2018,8,12,19,15,9.5,2.0,2.4,20.35,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.2,19.65,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,19.15,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.45,18.25,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,13,5,15,25.0,4.5,0.95,16.05,5.0,0.0,0.0
2018,8,13,5,30,50.0,9.0,1.0,16.4,10.0,22.05,0.0
2018,8,13,5,45,137.0,24.5,1.1,16.7,38.0,82.82,34.32
2018,8,13,6,0,224.0,40.0,1.2,17.0,66.0,143.55,105.83
2018,8,13,6,15,301.0,54.5,1.2,17.5,108.5,201.42,156.69
2018,8,13,6,30,378.0,69.0,1.2,18.0,151.0,266.81,212.28
2018,8,13,6,45,435.0,80.5,1.2,18.55,199.5,325.41,261.11
2018,8,13,7,0,492.0,92.0,1.2,19.1,248.0,388.73,311.93
2018,8,13,7,15,534.0,101.0,1.2,19.8,298.5,447.83,357.35
2018,8,13,7,30,576.0,110.0,1.2,20.5,349.0,506.67,400.94
2018,8,13,7,45,608.0,117.0,1.25,21.2,399.0,558.56,438.19
2018,8,13,8,0,640.0,124.0,1.3,21.9,449.0,611.36,474.99
2018,8,13,8,15,664.5,130.0,1.35,22.6,497.5,658.03,506.35
2018,8,13,8,30,689.0,136.0,1.4,23.3,546.0,704.47,536.27
2018,8,13,8,45,707.5,140.5,1.45,24.05,590.5,743.86,560.28
2018,8,13,9,0,726.0,145.0,1.5,24.8,635.0,782.13,583.2
2018,8,13,9,15,735.0,152.0,1.55,25.4,674.0,813.61,601.61
2018,8,13,9,30,744.0,159.0,1.6,26.0,713.0,843.04,618.56
2018,8,13,9,45,747.5,166.5,1.65,26.65,746.0,865.86,630.95
2018,8,13,10,0,751.0,174.0,1.7,27.3,779.0,886.15,641.74
2018,8,13,10,15,759.5,176.5,1.8,27.65,807.5,899.71,649.52
2018,8,13,10,30,768.0,179.0,1.9,28.0,836.0,914.33,658.12
2018,8,13,10,45,774.0,181.0,1.95,28.4,857.5,923.45,662.58
2018,8,13,11,0,780.0,183.0,2.0,28.8,879.0,929.85,665.45
2018,8,13,11,15,783.5,184.5,2.1,28.95,893.0,930.63,666.03
2018,8,13,11,30,787.0,186.0,2.2,29.1,907.0,928.63,664.97
2018,8,13,11,45,787.5,187.5,2.3,29.25,913.5,921.09,660.44
2018,8,13,12,0,788.0,189.0,2.4,29.4,920.0,910.87,654.3
2018,8,13,12,15,791.5,186.5,2.5,29.4,920.0,896.86,646.13
2018,8,13,12,30,795.0,184.0,2.6,29.4,920.0,880.25,636.3
2018,8,13,12,45,797.5,180.5,2.7,29.45,912.5,859.31,623.49
2018,8,13,13,0,800.0,177.0,2.8,29.5,905.0,835.94,609.04
2018,8,13,13,15,787.0,180.0,2.9,29.35,885.5,803.95,589.23
2018,8,13,13,30,774.0,183.0,3.0,29.2,866.0,770.56,568.29
2018,8,13,13,45,773.0,178.0,3.05,29.1,844.5,737.36,546.29
2018,8,13,14,0,772.0,173.0,3.1,29.0,823.0,702.4,522.36
2018,8,13,14,15,761.0,171.0,3.1,28.8,791.5,661.96,493.96
2018,8,13,14,30,750.0,169.0,3.1,28.6,760.0,618.57,462.96
2018,8,13,14,45,735.0,166.5,3.15,28.35,723.0,573.7,430.38
2018,8,13,15,0,720.0,164.0,3.2,28.1,686.0,528.87,396.99
2018,8,13,15,15,703.5,159.5,3.2,28.1,644.0,481.77,360.63
2018,8,13,15,30,687.0,155.0,3.2,28.1,602.0,435.29,323.9
2018,8,13,15,45,663.5,150.5,3.2,27.5,556.0,386.91,285.69
2018,8,13,16,0,640.0,146.0,3.2,26.9,510.0,340.28,247.92
2018,8,13,16,15,610.0,139.5,3.2,26.4,460.5,291.95,208.32
2018,8,13,16,30,580.0,133.0,3.2,25.9,411.0,246.46,170.76
2018,8,13,16,45,543.0,124.5,3.25,25.45,360.5,201.16,134.15
2018,8,13,17,0,506.0,116.0,3.3,25.0,310.0,158.98,101.58
2018,8,13,17,15,459.5,104.5,3.25,24.3,260.5,117.44,72.92
2018,8,13,17,30,413.0,93.0,3.2,23.6,211.0,80.83,52.69
2018,8,13,17,45,351.5,79.0,3.15,22.85,164.5,57.59,44.13
2018,8,13,18,0,290.0,65.0,3.1,22.1,118.0,48.69,36.22
2018,8,13,18,15,214.5,47.0,3.05,21.45,79.5,35.95,24.73
2018,8,13,18,30,139.0,29.0,3.0,20.8,41.0,22.55,11.18
2018,8,13,18,45,76.0,16.0,2.95,20.15,22.0,15.73,0.0
2018,8,13,19,0,13.0,3.0,2.9,19.5,3.0,0.0,0.0
2018,8,13,19,15,6.5,1.5,2.85,19.15,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.75,18.45,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.65,17.9,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.55,17.55,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,14,5,15,16.5,3.5,2.15,14.95,4.0,0.0,0.0
2018,8,14,5,30,33.0,7.0,2.2,15.3,8.0,15.54,0.0
2018,8,14,5,45,111.0,24.0,2.25,15.6,35.0,73.43,25.89
2018,8,14,6,0,189.0,41.0,2.3,15.9,62.0,132.09,97.49
2018,8,14,6,15,262.5,57.5,2.25,16.35,104.0,189.0,147.97
2018,8,14,6,30,336.0,74.0,2.2,16.8,146.0,253.06,203.11
2018,8,14,6,45,393.0,87.5,2.15,17.25,194.0,311.88,252.92
2018,8,14,7,0,450.0,101.0,2.1,17.7,242.0,375.43,304.93
2018,8,14,7,15,494.5,110.5,2.0,18.35,292.0,431.22,348.78
2018,8,14,7,30,539.0,120.0,1.9,19.0,342.0,489.88,393.21
2018,8,14,7,45,573.5,128.0,1.8,19.6,392.5,546.22,434.14
2018,8,14,8,0,608.0,136.0,1.7,20.2,443.0,600.63,472.25
2018,8,14,8,15,635.5,141.5,1.65,20.85,491.5,647.89,504.14
2018,8,14,8,30,663.0,147.0,1.6,21.5,540.0,695.16,535.11
2018,8,14,8,45,685.0,150.5,1.6,22.15,585.0,735.49,560.13
2018,8,14,9,0,707.0,154.0,1.6,22.8,630.0,774.93,583.96
2018,8,14,9,15,729.5,154.5,1.65,23.4,672.0,810.37,605.29
2018,8,14,9,30,752.0,155.0,1.7,24.0,714.0,844.44,625.5
2018,8,14,9,45,773.5,152.0,1.75,24.55,751.0,869.18,639.49
2018,8,14,10,0,795.0,149.0,1.8,25.1,788.0,895.33,654.44
2018,8,14,10,15,804.0,150.5,1.9,25.55,817.0,912.48,664.27
2018,8,14,10,30,813.0,152.0,2.0,26.0,846.0,926.99,672.53
2018,8,14,10,45,820.5,152.5,2.1,26.4,868.0,936.32,677.65
2018,8,14,11,0,828.0,153.0,2.2,26.8,890.0,942.81,681.07
2018,8,14,11,15,832.5,153.0,2.3,27.05,904.5,943.08,681.0
2018,8,14,11,30,837.0,153.0,2.4,27.3,919.0,940.43,679.18
2018,8,14,11,45,840.0,152.5,2.5,27.6,926.0,932.99,674.23
2018,8,14,12,0,843.0,152.0,2.6,27.9,933.0,919.21,665.27
2018,8,14,12,15,849.5,147.5,2.7,28.05,933.5,905.89,657.07
2018,8,14,12,30,856.0,143.0,2.8,28.2,934.0,889.75,647.04
2018,8,14,12,45,863.5,136.5,2.85,28.3,927.5,869.75,634.27
2018,8,14,13,0,871.0,130.0,2.9,28.4,921.0,846.91,619.65
2018,8,14,13,15,867.5,129.0,3.0,28.35,904.5,817.62,601.34
2018,8,14,13,30,864.0,128.0,3.1,28.3,888.0,786.14,581.42
2018,8,14,13,45,859.0,126.0,3.15,28.25,864.0,750.6,558.29
2018,8,14,14,0,854.0,124.0,3.2,28.2,840.0,713.27,533.72
2018,8,14,14,15,846.5,121.5,3.3,28.0,809.0,672.21,505.13
2018,8,14,14,30,839.0,119.0,3.4,27.8,778.0,629.9,474.83
2018,8,14,14,45,829.0,116.5,3.45,27.6,741.5,582.37,439.87
2018,8,14,15,0,819.0,114.0,3.5,27.4,705.0,536.54,405.13
2018,8,14,15,15,804.5,111.0,3.5,27.4,662.5,487.67,366.79
2018,8,14,15,30,790.0,108.0,3.5,27.4,620.0,439.03,327.66
2018,8,14,15,45,772.0,104.0,3.55,26.75,573.5,388.59,287.06
2018,8,14,16,0,754.0,100.0,3.6,26.1,527.0,339.18,246.13
2018,8,14,16,15,730.0,96.0,3.65,25.6,477.5,289.29,204.01
2018,8,14,16,30,706.0,92.0,3.7,25.1,428.0,238.09,160.64
2018,8,14,16,45,673.5,87.0,3.75,24.65,377.0,189.86,120.5
2018,8,14,17,0,641.0,82.0,3.8,24.2,326.0,144.94,85.1
2018,8,14,17,15,596.0,75.5,3.75,23.5,275.0,101.24,55.36
2018,8,14,17,30,551.0,69.0,3.7,22.8,224.0,62.45,36.23
2018,8,14,17,45,485.5,60.0,3.7,22.1,175.5,42.1,30.89
2018,8,14,18,0,420.0,51.0,3.7,21.4,127.0,37.56,26.74
2018,8,14,18,15,323.5,39.5,3.65,20.75,86.5,30.29,19.96
2018,8,14,18,30,227.0,28.0,3.6,20.1,46.0,22.5,10.59
2018,8,14,18,45,121.0,15.0,3.6,19.5,24.0,14.74,0.0
2018,8,14,19,0,15.0,2.0,3.6,18.9,2.0,0.0,0.0
2018,8,14,19,15,7.5,1.0,3.55,18.55,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.5,17.85,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.45,17.3,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.35,16.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,15,5,15,31.0,4.5,1.85,14.95,5.0,0.0,0.0
2018,8,15,5,30,62.0,9.0,1.9,15.3,10.0,24.99,0.0
2018,8,15,5,45,179.0,22.0,1.9,15.65,39.0,91.06,26.63
2018,8,15,6,0,296.0,35.0,1.9,16.0,68.0,162.95,119.64
2018,8,15,6,15,383.5,46.0,1.8,16.5,112.0,225.25,175.62
2018,8,15,6,30,471.0,57.0,1.7,17.0,156.0,295.83,236.27
2018,8,15,6,45,530.5,64.0,1.55,17.5,205.5,355.54,286.62
2018,8,15,7,0,590.0,71.0,1.4,18.0,255.0,419.8,338.43
2018,8,15,7,15,632.0,76.5,1.3,18.65,306.5,476.17,381.86
2018,8,15,7,30,674.0,82.0,1.2,19.3,358.0,534.84,425.1
2018,8,15,7,45,704.5,86.0,1.05,19.9,409.0,585.94,460.54
2018,8,15,8,0,735.0,90.0,0.9,20.5,460.0,635.63,492.84
2018,8,15,8,15,758.0,93.0,0.9,21.2,509.0,681.18,521.39
2018,8,15,8,30,781.0,96.0,0.9,21.9,558.0,726.22,548.89
2018,8,15,8,45,692.0,138.5,0.9,22.6,572.0,726.69,545.58
2018,8,15,9,0,603.0,181.0,0.9,23.3,586.0,716.04,534.67
2018,8,15,9,15,604.5,195.5,1.05,23.85,622.5,745.86,554.24
2018,8,15,9,30,606.0,210.0,1.2,24.4,659.0,773.54,571.69
2018,8,15,9,45,734.0,160.5,1.3,25.0,730.5,844.58,617.92
2018,8,15,10,0,862.0,111.0,1.4,25.6,802.0,909.44,657.83
2018,8,15,10,15,870.0,112.0,1.55,26.05,831.0,926.27,667.66
2018,8,15,10,30,878.0,113.0,1.7,26.5,860.0,940.3,676.26
2018,8,15,10,45,883.5,113.5,1.85,26.9,882.0,948.55,681.36
2018,8,15,11,0,889.0,114.0,2.0,27.3,904.0,953.81,684.63
2018,8,15,11,15,893.0,114.0,2.1,27.55,918.5,954.11,684.67
2018,8,15,11,30,897.0,114.0,2.2,27.8,933.0,951.34,682.89
2018,8,15,11,45,899.0,114.0,2.3,28.05,940.0,943.66,678.05
2018,8,15,12,0,901.0,114.0,2.4,28.3,947.0,932.96,671.37
2018,8,15,12,15,901.0,114.0,2.5,28.4,946.0,917.51,662.07
2018,8,15,12,30,901.0,114.0,2.6,28.5,945.0,899.22,650.94
2018,8,15,12,45,899.5,113.0,2.7,28.6,935.5,875.91,636.53
2018,8,15,13,0,898.0,112.0,2.8,28.7,926.0,850.01,620.34
2018,8,15,13,15,895.0,111.0,2.9,28.65,909.5,820.41,601.96
2018,8,15,13,30,892.0,110.0,3.0,28.6,893.0,788.53,581.88
2018,8,15,13,45,887.0,108.5,3.1,28.6,869.0,752.56,558.68
2018,8,15,14,0,882.0,107.0,3.2,28.6,845.0,714.72,533.94
2018,8,15,14,15,874.5,106.0,3.25,28.4,814.5,674.0,505.89
2018,8,15,14,30,867.0,105.0,3.3,28.2,784.0,631.94,475.57
2018,8,15,14,45,857.0,102.5,3.35,28.05,746.5,585.95,441.56
2018,8,15,15,0,847.0,100.0,3.4,27.9,709.0,539.25,406.1
2018,8,15,15,15,833.5,97.5,3.4,27.9,666.5,490.36,367.7
2018,8,15,15,30,820.0,95.0,3.4,27.9,624.0,437.72,325.59
2018,8,15,15,45,802.5,92.0,3.45,27.3,577.5,386.94,284.53
2018,8,15,16,0,785.0,89.0,3.5,26.7,531.0,337.07,243.02
2018,8,15,16,15,761.5,85.5,3.55,26.25,481.0,286.22,199.95
2018,8,15,16,30,738.0,82.0,3.6,25.8,431.0,237.34,158.21
2018,8,15,16,45,706.0,78.0,3.6,25.35,379.5,188.69,117.74
2018,8,15,17,0,674.0,74.0,3.6,24.9,328.0,139.93,79.5
2018,8,15,17,15,628.0,68.0,3.6,24.15,276.0,94.98,49.48
2018,8,15,17,30,582.0,62.0,3.6,23.4,224.0,55.0,30.8
2018,8,15,17,45,514.0,54.5,3.55,22.7,175.0,37.59,26.91
2018,8,15,18,0,446.0,47.0,3.5,22.0,126.0,34.15,23.72
2018,8,15,18,15,343.5,37.0,3.5,21.35,85.5,28.15,18.03
2018,8,15,18,30,241.0,27.0,3.5,20.7,45.0,21.76,9.26
2018,8,15,18,45,128.5,14.5,3.45,20.1,23.5,14.25,0.0
2018,8,15,19,0,16.0,2.0,3.4,19.5,2.0,0.0,0.0
2018,8,15,19,15,8.0,1.0,3.35,19.15,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.05,17.65,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.95,17.4,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,16,5,15,33.0,4.5,1.75,15.5,5.0,0.0,0.0
2018,8,16,5,30,66.0,9.0,1.7,15.8,10.0,25.91,0.0
2018,8,16,5,45,190.5,21.5,1.65,16.15,39.0,93.3,19.49
2018,8,16,6,0,315.0,34.0,1.6,16.5,68.0,168.1,122.42
2018,8,16,6,15,404.5,43.5,1.45,17.15,112.0,230.27,178.45
2018,8,16,6,30,494.0,53.0,1.3,17.8,156.0,300.84,238.65
2018,8,16,6,45,554.0,59.5,1.15,18.4,206.0,361.06,288.87
2018,8,16,7,0,614.0,66.0,1.0,19.0,256.0,425.92,340.35
2018,8,16,7,15,655.0,71.0,0.95,19.8,308.0,482.05,382.97
2018,8,16,7,30,696.0,76.0,0.9,20.6,360.0,538.23,423.78
2018,8,16,7,45,725.5,80.0,0.8,21.4,411.5,589.7,458.85
2018,8,16,8,0,755.0,84.0,0.7,22.2,463.0,641.7,491.83
2018,8,16,8,15,776.5,87.5,0.85,22.9,512.0,687.37,521.73
2018,8,16,8,30,798.0,91.0,1.0,23.6,561.0,732.39,550.73
2018,8,16,8,45,814.5,93.0,1.15,24.35,606.0,770.74,574.66
2018,8,16,9,0,831.0,95.0,1.3,25.1,651.0,802.84,594.21
2018,8,16,9,15,840.5,98.5,1.4,25.75,691.0,833.69,612.45
2018,8,16,9,30,850.0,102.0,1.5,26.4,731.0,862.29,629.1
2018,8,16,9,45,856.0,105.5,1.65,27.1,765.0,885.35,642.52
2018,8,16,10,0,862.0,109.0,1.8,27.8,799.0,905.74,654.22
2018,8,16,10,15,869.5,110.0,1.85,28.25,827.5,922.08,662.89
2018,8,16,10,30,877.0,111.0,1.9,28.7,856.0,935.61,669.86
2018,8,16,10,45,882.0,112.0,2.0,29.15,877.5,943.89,674.13
2018,8,16,11,0,887.0,113.0,2.1,29.6,899.0,949.16,676.62
2018,8,16,11,15,890.5,113.5,2.1,29.9,913.5,949.45,675.46
2018,8,16,11,30,894.0,114.0,2.1,30.2,928.0,946.69,672.53
2018,8,16,11,45,896.0,113.0,2.15,30.45,934.0,937.98,666.64
2018,8,16,12,0,898.0,112.0,2.2,30.7,940.0,926.29,658.99
2018,8,16,12,15,897.5,112.0,2.25,30.8,938.5,910.4,649.15
2018,8,16,12,30,897.0,112.0,2.3,30.9,937.0,891.69,637.57
2018,8,16,12,45,894.5,112.5,2.4,31.0,928.0,869.02,623.85
2018,8,16,13,0,892.0,113.0,2.5,31.1,919.0,843.78,608.41
2018,8,16,13,15,889.5,111.5,2.55,31.0,902.5,814.21,590.16
2018,8,16,13,30,887.0,110.0,2.6,30.9,886.0,782.34,570.27
2018,8,16,13,45,882.5,108.0,2.7,30.75,862.0,746.37,547.82
2018,8,16,14,0,878.0,106.0,2.8,30.6,838.0,708.52,523.8
2018,8,16,14,15,871.0,104.5,2.85,30.4,807.5,667.77,496.0
2018,8,16,14,30,864.0,103.0,2.9,30.2,777.0,625.66,466.03
2018,8,16,14,45,854.5,100.5,2.95,29.95,740.0,580.05,432.85
2018,8,16,15,0,845.0,98.0,3.0,29.7,703.0,533.69,398.15
2018,8,16,15,15,831.5,95.5,3.0,29.7,660.5,484.87,360.16
2018,8,16,15,30,818.0,93.0,3.0,29.7,618.0,432.29,318.46
2018,8,16,15,45,801.5,90.0,3.05,29.1,572.0,381.98,278.09
2018,8,16,16,0,785.0,87.0,3.1,28.5,526.0,332.49,237.18
2018,8,16,16,15,762.5,83.5,3.1,28.0,476.5,281.94,194.67
2018,8,16,16,30,740.0,80.0,3.1,27.5,427.0,233.26,153.43
2018,8,16,16,45,709.0,75.0,3.15,27.0,375.5,183.86,112.78
2018,8,16,17,0,678.0,70.0,3.2,26.5,324.0,137.62,77.04
2018,8,16,17,15,632.5,65.0,3.15,25.8,272.5,90.29,45.77
2018,8,16,17,30,587.0,60.0,3.1,25.1,221.0,51.03,28.69
2018,8,16,17,45,520.0,53.0,3.05,24.35,172.5,36.54,25.8
2018,8,16,18,0,453.0,46.0,3.0,23.6,124.0,33.5,22.95
2018,8,16,18,15,348.5,35.5,2.9,22.95,83.5,26.98,16.83
2018,8,16,18,30,244.0,25.0,2.8,22.3,43.0,19.99,7.04
2018,8,16,18,45,130.0,14.0,2.75,21.7,22.5,13.76,0.0
2018,8,16,19,0,16.0,3.0,2.7,21.1,2.0,0.0,0.0
2018,8,16,19,15,8.0,1.5,2.6,20.8,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.4,20.25,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.25,19.8,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.1,19.45,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.95,19.15,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.9,18.85,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.85,18.35,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.75,18.15,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.55,17.85,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,17,5,15,33.5,4.0,0.65,17.95,4.5,0.0,0.0
2018,8,17,5,30,67.0,8.0,0.6,18.3,9.0,25.06,0.0
2018,8,17,5,45,192.5,20.5,0.55,18.7,37.5,91.96,9.49
2018,8,17,6,0,318.0,33.0,0.5,19.1,66.0,167.5,119.46
2018,8,17,6,15,408.0,41.5,0.5,19.7,109.5,228.64,173.94
2018,8,17,6,30,498.0,50.0,0.5,20.3,153.0,298.22,232.23
2018,8,17,6,45,557.0,57.0,0.45,20.9,203.0,358.55,281.42
2018,8,17,7,0,616.0,64.0,0.4,21.5,253.0,423.49,331.88
2018,8,17,7,15,656.5,68.5,0.5,22.35,304.5,478.73,373.73
2018,8,17,7,30,697.0,73.0,0.6,23.2,356.0,534.17,414.29
2018,8,17,7,45,726.0,77.0,0.65,24.0,407.0,585.29,449.85
2018,8,17,8,0,755.0,81.0,0.7,24.8,458.0,636.9,483.71
2018,8,17,8,15,777.0,83.5,0.85,25.5,506.5,681.76,512.79
2018,8,17,8,30,799.0,86.0,1.0,26.2,555.0,726.01,541.02
2018,8,17,8,45,815.5,88.5,1.15,26.85,600.5,760.28,562.25
2018,8,17,9,0,832.0,91.0,1.3,27.5,646.0,797.74,585.46
2018,8,17,9,15,844.0,93.0,1.4,27.9,686.5,829.11,604.43
2018,8,17,9,30,856.0,95.0,1.5,28.3,727.0,858.37,621.98
2018,8,17,9,45,865.0,96.5,1.6,28.7,761.5,882.1,635.91
2018,8,17,10,0,874.0,98.0,1.7,29.1,796.0,903.26,648.25
2018,8,17,10,15,881.0,99.5,1.8,29.35,825.0,919.88,658.13
2018,8,17,10,30,888.0,101.0,1.9,29.6,854.0,933.62,666.28
2018,8,17,10,45,893.0,102.0,2.0,29.8,875.5,942.0,671.27
2018,8,17,11,0,898.0,103.0,2.1,30.0,897.0,947.33,674.47
2018,8,17,11,15,901.5,103.5,2.2,30.1,911.5,947.65,674.87
2018,8,17,11,30,905.0,104.0,2.3,30.2,926.0,944.86,673.43
2018,8,17,11,45,906.5,104.0,2.4,30.3,932.5,936.63,668.62
2018,8,17,12,0,908.0,104.0,2.5,30.4,939.0,925.37,661.96
2018,8,17,12,15,907.0,104.5,2.55,30.4,937.5,909.38,652.17
2018,8,17,12,30,906.0,105.0,2.6,30.4,936.0,890.54,640.6
2018,8,17,12,45,903.5,105.5,2.65,30.4,927.0,867.67,626.43
2018,8,17,13,0,901.0,106.0,2.7,30.4,918.0,842.2,610.55
2018,8,17,13,15,897.5,105.0,2.75,30.35,901.0,812.03,591.62
2018,8,17,13,30,894.0,104.0,2.8,30.3,884.0,779.6,571.05
2018,8,17,13,45,888.5,103.0,2.85,30.2,860.0,743.57,548.0
2018,8,17,14,0,883.0,102.0,2.9,30.1,836.0,705.71,523.47
2018,8,17,14,15,876.0,100.0,2.9,29.95,805.0,664.27,494.75
2018,8,17,14,30,869.0,98.0,2.9,29.8,774.0,621.47,463.89
2018,8,17,14,45,859.5,96.0,2.95,29.65,737.0,576.08,430.54
2018,8,17,15,0,850.0,94.0,3.0,29.5,700.0,529.92,395.68
2018,8,17,15,15,836.5,91.5,3.0,29.5,657.5,480.86,357.37
2018,8,17,15,30,823.0,89.0,3.0,29.5,615.0,431.84,318.07
2018,8,17,15,45,806.0,86.0,3.0,29.0,568.5,377.27,274.29
2018,8,17,16,0,789.0,83.0,3.0,28.5,522.0,327.4,232.86
2018,8,17,16,15,767.0,79.5,3.0,28.15,472.5,276.81,190.11
2018,8,17,16,30,745.0,76.0,3.0,27.8,423.0,228.04,148.69
2018,8,17,16,45,714.0,72.0,3.0,27.45,372.0,179.31,108.61
2018,8,17,17,0,683.0,68.0,3.0,27.1,321.0,133.74,73.68
2018,8,17,17,15,638.5,62.5,2.9,26.5,269.5,86.04,42.66
2018,8,17,17,30,594.0,57.0,2.8,25.9,218.0,46.21,26.29
2018,8,17,17,45,527.5,50.0,2.7,25.3,169.5,34.23,23.69
2018,8,17,18,0,461.0,43.0,2.6,24.7,121.0,31.03,20.72
2018,8,17,18,15,355.5,33.5,2.5,24.2,81.0,25.33,15.28
2018,8,17,18,30,250.0,24.0,2.4,23.7,41.0,19.24,5.3
2018,8,17,18,45,133.0,13.5,2.3,23.15,21.5,13.27,0.0
2018,8,17,19,0,16.0,3.0,2.2,22.6,2.0,0.0,0.0
2018,8,17,19,15,8.0,1.5,2.15,22.35,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.8,21.55,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.65,21.3,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.5,21.15,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.25,20.9,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.1,20.75,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.05,20.55,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,18,5,15,43.5,4.0,0.8,20.85,4.5,0.0,0.0
2018,8,18,5,30,87.0,8.0,0.8,21.3,9.0,30.02,0.0
2018,8,18,5,45,234.5,19.0,0.8,21.75,39.0,102.22,0.0
2018,8,18,6,0,382.0,30.0,0.8,22.2,69.0,186.21,130.38
2018,8,18,6,15,474.0,38.0,0.75,22.75,115.0,250.22,187.86
2018,8,18,6,30,566.0,46.0,0.7,23.3,161.0,323.03,248.42
2018,8,18,6,45,623.5,51.0,0.7,23.85,212.5,380.9,295.96
2018,8,18,7,0,681.0,56.0,0.7,24.4,264.0,445.85,346.68
2018,8,18,7,15,719.5,59.5,0.8,25.25,316.5,501.77,388.81
2018,8,18,7,30,758.0,63.0,0.9,26.1,369.0,559.53,430.63
2018,8,18,7,45,785.5,66.5,1.05,26.95,421.5,611.43,467.16
2018,8,18,8,0,813.0,70.0,1.2,27.8,474.0,659.29,498.23
2018,8,18,8,15,833.0,72.5,1.35,28.35,524.0,704.63,527.5
2018,8,18,8,30,853.0,75.0,1.5,28.9,574.0,749.15,555.76
2018,8,18,8,45,867.5,77.5,1.6,29.45,620.0,788.13,579.45
2018,8,18,9,0,882.0,80.0,1.7,30.0,666.0,825.41,601.78
2018,8,18,9,15,878.5,88.5,1.85,30.3,703.5,852.05,618.06
2018,8,18,9,30,875.0,97.0,2.0,30.6,741.0,875.59,632.41
2018,8,18,9,45,865.0,109.0,2.1,30.9,771.5,893.97,642.98
2018,8,18,10,0,855.0,121.0,2.2,31.2,802.0,908.87,651.42
2018,8,18,10,15,862.5,122.5,2.25,31.35,831.0,925.46,660.97
2018,8,18,10,30,870.0,124.0,2.3,31.5,860.0,939.23,668.8
2018,8,18,10,45,875.0,125.5,2.4,31.6,882.0,947.76,674.0
2018,8,18,11,0,880.0,127.0,2.5,31.7,904.0,953.28,677.44
2018,8,18,11,15,883.5,128.5,2.6,31.75,919.0,954.35,678.32
2018,8,18,11,30,887.0,130.0,2.7,31.8,934.0,952.36,677.37
2018,8,18,11,45,888.0,130.5,2.75,31.8,940.5,944.02,672.23
2018,8,18,12,0,889.0,131.0,2.8,31.8,947.0,932.71,665.33
2018,8,18,12,15,888.5,131.0,2.9,31.8,945.5,916.67,655.84
2018,8,18,12,30,888.0,131.0,3.0,31.8,944.0,897.83,644.57
2018,8,18,12,45,886.5,130.5,3.05,31.75,935.0,874.96,630.47
2018,8,18,13,0,885.0,130.0,3.1,31.7,926.0,849.52,614.67
2018,8,18,13,15,882.0,129.0,3.15,31.65,909.5,819.97,596.1
2018,8,18,13,30,879.0,128.0,3.2,31.6,893.0,788.16,575.92
2018,8,18,13,45,873.5,126.0,3.3,31.55,868.0,751.5,552.53
2018,8,18,14,0,868.0,124.0,3.4,31.5,843.0,713.04,527.29
2018,8,18,14,15,860.5,122.5,3.45,31.3,812.5,672.12,498.7
2018,8,18,14,30,853.0,121.0,3.5,31.1,782.0,629.9,468.49
2018,8,18,14,45,843.0,118.0,3.55,30.9,744.5,581.11,432.9
2018,8,18,15,0,833.0,115.0,3.6,30.7,707.0,534.01,397.48
2018,8,18,15,15,818.0,112.0,3.6,30.7,663.5,484.15,358.65
2018,8,18,15,30,803.0,109.0,3.6,30.7,620.0,434.55,319.04
2018,8,18,15,45,785.5,105.0,3.65,30.1,573.0,383.63,278.23
2018,8,18,16,0,768.0,101.0,3.7,29.5,526.0,333.69,237.1
2018,8,18,16,15,744.5,96.5,3.65,29.1,475.5,282.87,194.5
2018,8,18,16,30,721.0,92.0,3.6,28.7,425.0,230.57,150.78
2018,8,18,16,45,688.0,86.0,3.55,28.25,372.5,180.9,110.46
2018,8,18,17,0,655.0,80.0,3.5,27.8,320.0,134.6,75.5
2018,8,18,17,15,608.0,73.0,3.3,27.05,268.0,90.14,47.61
2018,8,18,17,30,561.0,66.0,3.1,26.3,216.0,50.83,31.96
2018,8,18,17,45,491.5,56.5,2.9,25.6,166.5,40.07,28.62
2018,8,18,18,0,422.0,47.0,2.7,24.9,117.0,34.94,23.96
2018,8,18,18,15,310.5,35.0,2.55,24.25,76.5,27.02,16.56
2018,8,18,18,30,199.0,23.0,2.4,23.6,36.0,18.48,3.29
2018,8,18,18,45,99.5,11.5,2.2,22.95,18.0,11.3,0.0
2018,8,18,19,0,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,8,18,19,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.85,21.4,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.75,20.9,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.65,20.55,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.55,20.3,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.45,19.85,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.35,19.45,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.3,19.35,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.3,19.25,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.25,19.2,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,19,5,15,32.5,4.0,1.05,19.7,4.0,0.0,0.0
2018,8,19,5,30,65.0,8.0,1.1,20.2,8.0,24.3,0.0
2018,8,19,5,45,194.5,20.5,1.1,20.7,36.5,90.45,0.0
2018,8,19,6,0,324.0,33.0,1.1,21.2,65.0,168.22,117.62
2018,8,19,6,15,420.0,42.5,1.1,21.7,110.5,232.95,176.01
2018,8,19,6,30,516.0,52.0,1.1,22.2,156.0,306.68,237.97
2018,8,19,6,45,579.0,58.5,1.15,22.7,207.5,369.13,289.76
2018,8,19,7,0,642.0,65.0,1.2,23.2,259.0,436.45,343.36
2018,8,19,7,15,684.5,70.0,1.3,23.95,313.0,494.49,387.83
2018,8,19,7,30,727.0,75.0,1.4,24.7,367.0,552.65,430.82
2018,8,19,7,45,759.0,78.0,1.55,25.4,420.0,605.76,469.02
2018,8,19,8,0,791.0,81.0,1.7,26.1,473.0,659.49,505.64
