Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,8,15,813.5,84.5,1.85,26.7,524.0,707.06,536.66
2018,8,19,8,30,836.0,88.0,2.0,27.3,575.0,753.95,566.71
2018,8,19,8,45,853.0,90.0,2.15,27.9,622.0,789.06,588.29
2018,8,19,9,0,870.0,92.0,2.3,28.5,669.0,827.28,611.85
2018,8,19,9,15,878.0,97.0,2.4,28.9,710.5,859.37,631.17
2018,8,19,9,30,886.0,102.0,2.5,29.3,752.0,888.99,648.81
2018,8,19,9,45,888.5,107.0,2.6,29.65,786.0,911.08,661.61
2018,8,19,10,0,891.0,112.0,2.7,30.0,820.0,930.23,672.59
2018,8,19,10,15,899.5,113.0,2.8,30.25,850.0,947.64,682.79
2018,8,19,10,30,908.0,114.0,2.9,30.5,880.0,962.14,691.19
2018,8,19,10,45,913.5,115.5,2.95,30.7,903.0,971.35,696.06
2018,8,19,11,0,919.0,117.0,3.0,30.9,926.0,977.41,699.06
2018,8,19,11,15,924.0,117.0,3.05,31.0,941.5,978.3,699.18
2018,8,19,11,30,929.0,117.0,3.1,31.1,957.0,976.0,697.42
2018,8,19,11,45,931.5,116.5,3.15,31.15,964.0,967.7,692.11
2018,8,19,12,0,934.0,116.0,3.2,31.2,971.0,956.27,684.91
2018,8,19,12,15,935.5,115.0,3.2,31.2,970.0,940.36,674.73
2018,8,19,12,30,937.0,114.0,3.2,31.2,969.0,921.45,662.7
2018,8,19,12,45,938.0,111.5,3.25,31.2,960.0,897.72,647.92
2018,8,19,13,0,939.0,109.0,3.3,31.2,951.0,871.17,631.28
2018,8,19,13,15,936.0,108.5,3.3,31.1,934.0,840.63,611.92
2018,8,19,13,30,933.0,108.0,3.3,31.0,917.0,807.67,590.87
2018,8,19,13,45,929.0,106.0,3.3,30.85,892.5,770.31,566.84
2018,8,19,14,0,925.0,104.0,3.3,30.7,868.0,730.91,541.23
2018,8,19,14,15,918.5,102.0,3.3,30.55,836.0,688.02,511.33
2018,8,19,14,30,912.0,100.0,3.3,30.4,804.0,643.64,479.32
2018,8,19,14,45,903.5,97.5,3.3,30.2,766.0,596.38,444.52
2018,8,19,15,0,895.0,95.0,3.3,30.0,728.0,548.19,408.07
2018,8,19,15,15,881.5,93.0,3.3,30.0,684.0,497.4,368.36
2018,8,19,15,30,868.0,91.0,3.3,30.0,640.0,446.57,327.54
2018,8,19,15,45,851.0,88.0,3.2,29.4,591.5,393.76,284.81
2018,8,19,16,0,834.0,85.0,3.1,28.8,543.0,337.57,238.51
2018,8,19,16,15,812.0,81.0,3.1,28.3,491.5,284.26,193.64
2018,8,19,16,30,790.0,77.0,3.1,27.8,440.0,232.75,150.1
2018,8,19,16,45,758.0,73.0,3.05,27.35,386.0,181.63,108.37
2018,8,19,17,0,726.0,69.0,3.0,26.9,332.0,133.8,72.39
2018,8,19,17,15,678.0,63.5,2.85,26.1,278.0,87.19,43.98
2018,8,19,17,30,630.0,58.0,2.7,25.3,224.0,42.1,30.54
2018,8,19,17,45,557.0,51.0,2.6,24.5,173.0,35.55,24.88
2018,8,19,18,0,484.0,44.0,2.5,23.7,122.0,32.46,21.95
2018,8,19,18,15,359.5,33.5,2.45,23.0,79.5,25.85,15.58
2018,8,19,18,30,235.0,23.0,2.4,22.3,37.0,18.77,1.27
2018,8,19,18,45,117.5,11.5,2.35,21.6,18.5,11.3,0.0
2018,8,19,19,0,0.0,0.0,2.3,20.9,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.25,20.55,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.2,19.85,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.15,19.3,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.05,18.85,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.75,17.95,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.65,17.55,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,20,5,15,27.5,3.5,1.25,14.75,3.5,0.0,0.0
2018,8,20,5,30,55.0,7.0,1.3,15.1,7.0,20.7,0.0
2018,8,20,5,45,200.0,19.5,1.4,15.5,36.5,90.26,0.0
2018,8,20,6,0,345.0,32.0,1.5,15.9,66.0,173.87,123.2
2018,8,20,6,15,440.5,41.0,1.45,16.45,111.5,238.6,183.88
2018,8,20,6,30,536.0,50.0,1.4,17.0,157.0,312.29,247.39
2018,8,20,6,45,596.0,56.5,1.35,17.55,208.5,374.03,299.74
2018,8,20,7,0,656.0,63.0,1.3,18.1,260.0,440.39,353.47
2018,8,20,7,15,696.5,68.0,1.35,18.85,313.5,495.51,396.56
2018,8,20,7,30,737.0,73.0,1.4,19.6,367.0,555.25,441.35
2018,8,20,7,45,765.5,77.0,1.45,20.3,419.5,607.51,479.01
2018,8,20,8,0,794.0,81.0,1.5,21.0,472.0,660.12,514.82
2018,8,20,8,15,815.5,84.0,1.55,21.6,522.5,706.45,544.74
2018,8,20,8,30,837.0,87.0,1.6,22.2,573.0,752.01,573.57
2018,8,20,8,45,852.5,89.5,1.7,22.85,619.5,786.5,594.62
2018,8,20,9,0,868.0,92.0,1.8,23.5,666.0,823.99,617.58
2018,8,20,9,15,871.0,98.0,1.9,23.95,705.0,852.85,634.96
2018,8,20,9,30,874.0,104.0,2.0,24.4,744.0,879.01,650.54
2018,8,20,9,45,870.5,113.0,2.1,24.9,776.5,899.79,662.44
2018,8,20,10,0,867.0,122.0,2.2,25.4,809.0,917.38,672.31
2018,8,20,10,15,875.5,123.0,2.3,25.7,838.5,934.38,682.39
2018,8,20,10,30,884.0,124.0,2.4,26.0,868.0,948.54,690.69
2018,8,20,10,45,890.0,124.5,2.5,26.35,890.0,956.92,695.21
2018,8,20,11,0,896.0,125.0,2.6,26.7,912.0,962.26,697.9
2018,8,20,11,15,899.5,125.5,2.7,26.9,926.5,962.18,697.62
2018,8,20,11,30,903.0,126.0,2.8,27.1,941.0,959.0,695.47
2018,8,20,11,45,905.0,126.0,2.85,27.25,947.5,950.84,689.94
2018,8,20,12,0,907.0,126.0,2.9,27.4,954.0,939.63,682.55
2018,8,20,12,15,903.0,128.0,2.95,27.45,951.0,922.08,671.39
2018,8,20,12,30,899.0,130.0,3.0,27.5,948.0,901.77,658.48
2018,8,20,12,45,885.0,136.0,3.05,27.55,934.5,874.23,640.8
2018,8,20,13,0,871.0,142.0,3.1,27.6,921.0,844.6,621.71
2018,8,20,13,15,873.5,137.0,3.1,27.5,905.5,815.81,603.19
2018,8,20,13,30,876.0,132.0,3.1,27.4,890.0,784.5,582.86
2018,8,20,13,45,870.0,131.0,3.15,27.3,865.5,748.34,559.32
2018,8,20,14,0,864.0,130.0,3.2,27.2,841.0,710.43,533.49
2018,8,20,14,15,851.0,130.0,3.2,27.0,807.5,665.56,501.45
2018,8,20,14,30,838.0,130.0,3.2,26.8,774.0,621.25,469.06
2018,8,20,14,45,828.5,126.0,3.2,26.55,736.5,574.66,434.4
2018,8,20,15,0,819.0,122.0,3.2,26.3,699.0,527.44,398.31
2018,8,20,15,15,807.0,117.5,3.2,26.3,656.0,478.19,359.35
2018,8,20,15,30,795.0,113.0,3.2,26.3,613.0,428.97,319.37
2018,8,20,15,45,775.0,109.0,3.2,25.65,565.0,377.51,277.52
2018,8,20,16,0,755.0,105.0,3.2,25.0,517.0,327.32,235.61
2018,8,20,16,15,730.0,99.5,3.15,24.55,466.0,272.46,189.4
2018,8,20,16,30,705.0,94.0,3.1,24.1,415.0,223.07,147.48
2018,8,20,16,45,668.5,88.5,3.1,23.65,362.5,174.24,107.7
2018,8,20,17,0,632.0,83.0,3.1,23.2,310.0,129.2,73.93
2018,8,20,17,15,584.5,75.0,3.05,22.55,258.0,85.38,46.99
2018,8,20,17,30,537.0,67.0,3.0,21.9,206.0,46.79,35.06
2018,8,20,17,45,465.5,57.0,2.9,21.25,157.5,41.07,30.01
2018,8,20,18,0,394.0,47.0,2.8,20.6,109.0,35.53,24.85
2018,8,20,18,15,275.0,34.5,2.75,20.05,70.0,27.11,16.69
2018,8,20,18,30,156.0,22.0,2.7,19.5,31.0,17.36,0.0
2018,8,20,18,45,78.0,11.0,2.6,18.95,15.5,10.81,0.0
2018,8,20,19,0,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.45,17.75,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,21,5,15,14.5,2.0,1.45,14.85,2.0,0.0,0.0
2018,8,21,5,30,29.0,4.0,1.5,15.1,4.0,3.93,0.0
2018,8,21,5,45,158.5,18.0,1.6,15.35,31.5,75.66,0.0
2018,8,21,6,0,288.0,32.0,1.7,15.6,59.0,153.42,107.73
2018,8,21,6,15,379.5,40.5,1.7,15.9,100.5,213.1,164.54
2018,8,21,6,30,471.0,49.0,1.7,16.2,142.0,281.29,224.14
2018,8,21,6,45,341.5,78.0,1.65,16.55,156.0,270.57,218.89
2018,8,21,7,0,212.0,107.0,1.6,16.9,170.0,241.66,196.3
2018,8,21,7,15,239.0,128.0,1.55,17.35,212.5,289.2,235.02
2018,8,21,7,30,266.0,149.0,1.5,17.8,255.0,338.38,273.56
2018,8,21,7,45,293.5,168.0,1.45,18.2,300.0,387.0,310.63
2018,8,21,8,0,321.0,187.0,1.4,18.6,345.0,436.94,347.65
2018,8,21,8,15,334.5,207.5,1.35,19.15,387.0,479.32,377.49
2018,8,21,8,30,348.0,228.0,1.3,19.7,429.0,521.52,406.41
2018,8,21,8,45,538.0,184.0,1.3,20.25,524.5,642.09,495.63
2018,8,21,9,0,728.0,140.0,1.3,20.8,620.0,767.69,582.03
2018,8,21,9,15,788.5,125.5,1.35,21.3,675.5,816.31,611.61
2018,8,21,9,30,849.0,111.0,1.4,21.8,731.0,863.14,640.38
2018,8,21,9,45,860.5,114.5,1.5,22.3,769.0,890.78,656.81
2018,8,21,10,0,872.0,118.0,1.6,22.8,807.0,915.88,671.74
2018,8,21,10,15,880.0,119.5,1.7,23.25,836.5,932.98,681.62
2018,8,21,10,30,888.0,121.0,1.8,23.7,866.0,947.21,689.77
2018,8,21,10,45,893.5,121.5,1.9,24.1,888.0,955.11,694.07
2018,8,21,11,0,899.0,122.0,2.0,24.5,910.0,959.96,696.54
2018,8,21,11,15,902.0,122.5,2.1,24.8,924.0,959.38,695.91
2018,8,21,11,30,905.0,123.0,2.2,25.1,938.0,955.69,693.4
2018,8,21,11,45,906.5,123.5,2.3,25.35,944.5,947.52,688.22
2018,8,21,12,0,908.0,124.0,2.4,25.6,951.0,936.29,681.15
2018,8,21,12,15,908.0,124.0,2.45,25.8,949.5,920.25,670.7
2018,8,21,12,30,908.0,124.0,2.5,26.0,948.0,901.32,658.43
2018,8,21,12,45,906.0,123.5,2.6,26.15,938.5,877.43,643.45
2018,8,21,13,0,904.0,123.0,2.7,26.3,929.0,850.92,626.67
2018,8,21,13,15,888.5,128.0,2.75,26.35,907.5,816.55,604.41
2018,8,21,13,30,873.0,133.0,2.8,26.4,886.0,780.54,580.91
2018,8,21,13,45,881.0,124.5,2.85,26.45,865.5,747.51,559.27
2018,8,21,14,0,889.0,116.0,2.9,26.5,845.0,711.77,535.06
2018,8,21,14,15,862.0,122.5,2.9,26.4,807.0,664.76,501.01
2018,8,21,14,30,835.0,129.0,2.9,26.3,769.0,615.69,464.91
2018,8,21,14,45,798.0,135.5,2.95,26.2,722.0,563.61,425.95
2018,8,21,15,0,761.0,142.0,3.0,26.1,675.0,513.35,387.44
2018,8,21,15,15,748.0,132.5,3.0,26.1,629.0,458.73,344.84
2018,8,21,15,30,735.0,123.0,3.0,26.1,583.0,407.22,303.41
2018,8,21,15,45,714.5,118.0,3.05,25.55,536.0,357.41,262.91
2018,8,21,16,0,694.0,113.0,3.1,25.0,489.0,308.98,222.52
2018,8,21,16,15,700.0,101.5,3.1,24.55,449.0,263.42,182.92
2018,8,21,16,30,706.0,90.0,3.1,24.1,409.0,216.96,142.36
2018,8,21,16,45,687.5,82.5,3.1,23.7,361.0,169.29,102.84
2018,8,21,17,0,669.0,75.0,3.1,23.3,313.0,123.5,68.06
2018,8,21,17,15,618.5,69.0,3.05,22.55,260.5,79.42,42.04
2018,8,21,17,30,568.0,63.0,3.0,21.8,208.0,43.12,31.9
2018,8,21,17,45,490.0,54.0,2.95,21.1,158.0,38.67,27.92
2018,8,21,18,0,412.0,45.0,2.9,20.4,108.0,33.94,23.46
2018,8,21,18,15,295.0,33.0,2.9,19.75,69.0,25.92,15.54
2018,8,21,18,30,178.0,21.0,2.9,19.1,30.0,17.26,0.0
2018,8,21,18,45,89.0,10.5,2.9,18.45,15.0,10.32,0.0
2018,8,21,19,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.85,17.45,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,22,5,15,18.0,2.5,1.1,14.5,2.5,0.0,0.0
2018,8,22,5,30,36.0,5.0,1.1,14.9,5.0,4.91,0.0
2018,8,22,5,45,152.0,19.0,1.05,15.3,31.5,63.33,0.0
2018,8,22,6,0,268.0,33.0,1.0,15.7,58.0,146.72,101.65
2018,8,22,6,15,348.5,45.0,0.85,16.25,99.0,204.87,157.1
2018,8,22,6,30,429.0,57.0,0.7,16.8,140.0,270.71,213.51
2018,8,22,6,45,449.0,70.5,0.55,17.3,181.5,315.75,251.71
2018,8,22,7,0,469.0,84.0,0.4,17.8,223.0,359.11,286.51
2018,8,22,7,15,495.5,96.5,0.55,18.5,269.0,408.37,325.45
2018,8,22,7,30,522.0,109.0,0.7,19.2,315.0,462.4,366.5
2018,8,22,7,45,610.0,107.0,0.8,19.85,380.5,538.73,423.38
2018,8,22,8,0,698.0,105.0,0.9,20.5,446.0,619.98,481.84
2018,8,22,8,15,736.0,106.0,1.05,21.1,499.5,672.47,517.8
2018,8,22,8,30,774.0,107.0,1.2,21.7,553.0,723.09,551.23
2018,8,22,8,45,809.5,104.0,1.35,22.3,604.5,770.05,581.61
2018,8,22,9,0,845.0,101.0,1.5,22.9,656.0,816.53,611.27
2018,8,22,9,15,856.0,104.5,1.65,23.35,697.5,843.87,628.13
2018,8,22,9,30,867.0,108.0,1.8,23.8,739.0,873.79,646.84
2018,8,22,9,45,874.5,111.0,1.95,24.3,774.0,897.64,661.3
2018,8,22,10,0,882.0,114.0,2.1,24.8,809.0,918.79,674.03
2018,8,22,10,15,890.0,115.0,2.2,25.1,838.5,935.46,683.89
2018,8,22,10,30,898.0,116.0,2.3,25.4,868.0,949.23,691.97
2018,8,22,10,45,904.0,117.0,2.4,25.75,890.5,958.14,696.87
2018,8,22,11,0,910.0,118.0,2.5,26.1,913.0,963.94,699.89
2018,8,22,11,15,914.0,118.0,2.55,26.2,927.5,963.72,699.38
2018,8,22,11,30,918.0,118.0,2.6,26.3,942.0,960.34,696.99
2018,8,22,11,45,920.0,117.5,2.65,26.45,948.5,951.49,691.05
2018,8,22,12,0,922.0,117.0,2.7,26.6,955.0,939.53,683.23
2018,8,22,12,15,918.5,119.5,2.7,26.65,952.5,922.64,672.15
2018,8,22,12,30,915.0,122.0,2.7,26.7,950.0,902.89,659.3
2018,8,22,12,45,908.5,124.0,2.75,26.7,939.0,877.43,643.23
2018,8,22,13,0,902.0,126.0,2.8,26.7,928.0,849.53,625.51
2018,8,22,13,15,898.5,125.0,2.8,26.65,910.5,818.85,605.65
2018,8,22,13,30,895.0,124.0,2.8,26.6,893.0,785.89,584.17
2018,8,22,13,45,889.0,122.5,2.85,26.5,867.5,748.55,559.93
2018,8,22,14,0,883.0,121.0,2.9,26.4,842.0,709.41,533.37
2018,8,22,14,15,875.0,119.0,2.9,26.25,810.0,666.92,502.89
2018,8,22,14,30,867.0,117.0,2.9,26.1,778.0,623.15,470.77
2018,8,22,14,45,856.5,114.5,2.9,25.9,740.0,573.66,433.85
2018,8,22,15,0,846.0,112.0,2.9,25.7,702.0,526.01,397.19
2018,8,22,15,15,831.0,108.5,2.9,25.7,657.5,475.01,356.74
2018,8,22,15,30,816.0,105.0,2.9,25.7,613.0,424.28,315.42
2018,8,22,15,45,796.0,101.5,2.95,25.15,564.5,372.26,272.83
2018,8,22,16,0,776.0,98.0,3.0,24.6,516.0,321.48,230.13
2018,8,22,16,15,749.5,93.5,2.95,24.15,464.5,269.6,186.03
2018,8,22,16,30,723.0,89.0,2.9,23.7,413.0,216.59,141.29
2018,8,22,16,45,686.5,84.0,2.9,23.25,360.0,167.44,101.47
2018,8,22,17,0,650.0,79.0,2.9,22.8,307.0,122.08,68.14
2018,8,22,17,15,598.5,72.0,2.8,22.1,254.5,78.29,42.79
2018,8,22,17,30,547.0,65.0,2.7,21.4,202.0,45.12,33.68
2018,8,22,17,45,470.0,55.5,2.6,20.7,153.0,40.32,29.38
2018,8,22,18,0,393.0,46.0,2.5,20.0,104.0,35.22,24.55
2018,8,22,18,15,270.5,32.5,2.5,19.4,65.0,25.73,15.17
2018,8,22,18,30,148.0,19.0,2.5,18.8,26.0,15.0,0.0
2018,8,22,18,45,74.0,9.5,2.45,18.25,13.0,9.34,0.0
2018,8,22,19,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,23,5,15,17.5,3.0,1.7,14.35,2.5,0.0,0.0
2018,8,23,5,30,35.0,6.0,1.8,14.8,5.0,0.0,0.0
2018,8,23,5,45,152.0,19.0,1.9,15.25,30.5,63.02,0.0
2018,8,23,6,0,269.0,32.0,2.0,15.7,56.0,145.55,99.65
2018,8,23,6,15,358.0,43.5,2.0,16.25,98.5,206.31,158.6
2018,8,23,6,30,447.0,55.0,2.0,16.8,141.0,275.59,218.93
2018,8,23,6,45,442.5,70.5,2.0,17.3,178.0,311.66,251.46
2018,8,23,7,0,438.0,86.0,2.0,17.8,215.0,344.15,279.37
2018,8,23,7,15,487.5,96.0,1.9,18.4,266.0,402.25,325.94
2018,8,23,7,30,537.0,106.0,1.8,19.0,317.0,467.37,375.93
2018,8,23,7,45,607.5,106.5,1.65,19.6,377.0,535.33,426.4
2018,8,23,8,0,678.0,107.0,1.5,20.2,437.0,606.99,477.5
2018,8,23,8,15,717.0,109.0,1.5,20.8,491.0,660.59,514.07
2018,8,23,8,30,756.0,111.0,1.5,21.4,545.0,712.21,547.3
2018,8,23,8,45,792.5,109.0,1.45,22.0,597.5,760.5,576.96
2018,8,23,9,0,829.0,107.0,1.4,22.6,650.0,808.41,605.59
2018,8,23,9,15,822.5,119.0,1.5,23.1,686.5,834.72,621.15
2018,8,23,9,30,816.0,131.0,1.6,23.6,723.0,857.87,634.79
2018,8,23,9,45,801.0,147.0,1.7,24.05,752.0,874.58,644.32
2018,8,23,10,0,786.0,163.0,1.8,24.5,781.0,887.73,651.62
2018,8,23,10,15,794.5,166.0,1.9,24.9,810.0,905.37,662.09
2018,8,23,10,30,803.0,169.0,2.0,25.3,839.0,920.33,670.8
2018,8,23,10,45,808.5,170.5,2.1,25.65,860.5,928.2,675.13
2018,8,23,11,0,814.0,172.0,2.2,26.0,882.0,933.19,677.75
2018,8,23,11,15,817.5,173.5,2.3,26.25,896.0,933.44,677.67
2018,8,23,11,30,821.0,175.0,2.4,26.5,910.0,930.77,675.83
2018,8,23,11,45,821.5,176.0,2.5,26.75,916.0,922.0,670.11
2018,8,23,12,0,822.0,177.0,2.6,27.0,922.0,910.41,662.66
2018,8,23,12,15,812.0,183.0,2.7,27.05,917.5,891.81,651.18
2018,8,23,12,30,802.0,189.0,2.8,27.1,913.0,870.86,638.17
2018,8,23,12,45,786.5,196.0,2.9,27.15,899.5,844.16,621.27
2018,8,23,13,0,771.0,203.0,3.0,27.2,886.0,816.01,603.32
2018,8,23,13,15,765.0,201.5,3.05,27.15,868.0,785.07,582.97
2018,8,23,13,30,759.0,200.0,3.1,27.1,850.0,752.43,560.74
2018,8,23,13,45,750.0,198.0,3.15,27.05,824.5,715.66,535.26
2018,8,23,14,0,741.0,196.0,3.2,27.0,799.0,677.75,508.52
2018,8,23,14,15,729.0,193.0,3.25,26.75,767.0,636.05,478.93
2018,8,23,14,30,717.0,190.0,3.3,26.5,735.0,593.83,448.28
2018,8,23,14,45,701.5,186.0,3.35,26.3,696.5,548.47,414.51
2018,8,23,15,0,686.0,182.0,3.4,26.1,658.0,503.32,380.06
2018,8,23,15,15,667.5,176.0,3.4,26.1,615.0,455.45,342.4
2018,8,23,15,30,649.0,170.0,3.4,26.1,572.0,408.52,304.63
2018,8,23,15,45,624.5,163.0,3.45,25.45,524.5,359.72,265.54
2018,8,23,16,0,600.0,156.0,3.5,24.8,477.0,312.91,227.2
2018,8,23,16,15,567.5,147.5,3.5,24.25,426.5,264.84,187.64
2018,8,23,16,30,535.0,139.0,3.5,23.7,376.0,219.56,150.58
2018,8,23,16,45,494.5,127.5,3.55,23.2,325.0,173.85,114.71
2018,8,23,17,0,454.0,116.0,3.6,22.7,274.0,132.36,84.74
2018,8,23,17,15,402.5,102.0,3.55,21.95,224.5,92.71,60.76
2018,8,23,17,30,351.0,88.0,3.5,21.2,175.0,64.1,50.12
2018,8,23,17,45,285.5,70.0,3.45,20.5,129.5,52.22,39.63
2018,8,23,18,0,220.0,52.0,3.4,19.8,84.0,39.68,28.29
2018,8,23,18,15,144.5,33.5,3.4,19.25,51.0,26.03,15.09
2018,8,23,18,30,69.0,15.0,3.4,18.7,18.0,14.74,0.0
2018,8,23,18,45,34.5,7.5,3.4,18.1,9.0,7.37,0.0
2018,8,23,19,0,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.35,17.25,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.25,16.75,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,24,5,15,10.0,2.0,2.05,14.05,2.0,0.0,0.0
2018,8,24,5,30,20.0,4.0,2.2,14.4,4.0,0.0,0.0
2018,8,24,5,45,102.0,18.0,2.35,14.7,26.0,47.24,0.0
2018,8,24,6,0,184.0,32.0,2.5,15.0,48.0,117.21,78.95
2018,8,24,6,15,269.5,49.0,2.5,15.45,90.5,177.4,136.7
2018,8,24,6,30,355.0,66.0,2.5,15.9,133.0,246.15,196.5
2018,8,24,6,45,401.0,79.5,2.45,16.3,178.0,299.41,242.88
2018,8,24,7,0,447.0,93.0,2.4,16.7,223.0,356.45,290.75
2018,8,24,7,15,490.0,104.5,2.3,17.3,273.5,412.78,336.08
2018,8,24,7,30,533.0,116.0,2.2,17.9,324.0,471.85,381.81
2018,8,24,7,45,593.0,120.5,2.15,18.45,382.5,540.03,433.28
2018,8,24,8,0,653.0,125.0,2.1,19.0,441.0,608.44,483.2
2018,8,24,8,15,680.5,131.0,2.0,19.55,491.5,657.3,516.6
2018,8,24,8,30,708.0,137.0,1.9,20.1,542.0,706.03,548.85
2018,8,24,8,45,729.5,141.0,1.8,20.7,588.5,747.37,573.96
2018,8,24,9,0,751.0,145.0,1.7,21.3,635.0,787.63,597.72
2018,8,24,9,15,755.0,153.5,1.75,21.9,673.0,816.77,614.81
2018,8,24,9,30,759.0,162.0,1.8,22.5,711.0,843.51,630.26
2018,8,24,9,45,755.5,173.5,1.85,23.05,742.5,864.35,641.84
2018,8,24,10,0,752.0,185.0,1.9,23.6,774.0,882.29,651.55
2018,8,24,10,15,763.0,186.5,2.05,24.0,803.5,899.88,662.48
2018,8,24,10,30,774.0,188.0,2.2,24.4,833.0,914.92,671.76
2018,8,24,10,45,782.5,188.5,2.3,24.8,855.0,920.73,674.57
2018,8,24,11,0,791.0,189.0,2.4,25.2,877.0,927.28,678.05
2018,8,24,11,15,797.0,189.5,2.5,25.5,892.0,928.7,678.52
2018,8,24,11,30,803.0,190.0,2.6,25.8,907.0,927.25,677.25
2018,8,24,11,45,807.5,188.5,2.7,26.05,914.0,919.6,672.14
2018,8,24,12,0,812.0,187.0,2.8,26.3,921.0,909.12,665.3
2018,8,24,12,15,811.0,187.0,2.9,26.45,918.5,892.54,654.75
2018,8,24,12,30,810.0,187.0,3.0,26.6,916.0,873.4,642.54
2018,8,24,12,45,807.0,186.5,3.1,26.7,906.0,849.67,627.37
2018,8,24,13,0,804.0,186.0,3.2,26.8,896.0,823.68,610.64
2018,8,24,13,15,800.5,183.5,3.25,26.75,878.5,793.3,590.93
2018,8,24,13,30,797.0,181.0,3.3,26.7,861.0,760.98,569.24
2018,8,24,13,45,791.0,177.5,3.4,26.6,836.0,724.16,543.93
2018,8,24,14,0,785.0,174.0,3.5,26.5,811.0,685.87,517.05
2018,8,24,14,15,775.5,171.0,3.5,26.3,779.0,642.46,485.81
2018,8,24,14,30,766.0,168.0,3.5,26.1,747.0,599.87,454.41
2018,8,24,14,45,753.5,163.0,3.55,25.9,708.5,553.2,419.42
2018,8,24,15,0,741.0,158.0,3.6,25.7,670.0,506.36,383.39
2018,8,24,15,15,723.0,153.0,3.6,25.7,626.0,457.1,344.25
2018,8,24,15,30,705.0,148.0,3.6,25.7,582.0,408.63,304.81
2018,8,24,15,45,683.0,142.0,3.6,25.05,534.5,358.87,264.33
2018,8,24,16,0,661.0,136.0,3.6,24.4,487.0,310.74,224.28
2018,8,24,16,15,631.5,128.5,3.6,23.9,436.5,261.26,182.9
2018,8,24,16,30,602.0,121.0,3.6,23.4,386.0,214.62,144.14
2018,8,24,16,45,562.0,112.0,3.55,22.95,334.0,168.18,107.43
2018,8,24,17,0,522.0,103.0,3.5,22.5,282.0,125.79,77.12
2018,8,24,17,15,467.0,91.5,3.45,21.8,231.0,84.77,53.6
2018,8,24,17,30,412.0,80.0,3.4,21.1,180.0,58.06,44.9
2018,8,24,17,45,338.5,65.0,3.3,20.35,133.5,48.41,36.33
2018,8,24,18,0,265.0,50.0,3.2,19.6,87.0,38.21,26.99
2018,8,24,18,15,173.5,33.0,3.15,19.1,53.0,25.75,14.46
2018,8,24,18,30,82.0,16.0,3.1,18.6,19.0,15.73,0.0
2018,8,24,18,45,41.0,8.0,3.1,18.05,9.5,0.0,0.0
2018,8,24,19,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,25,5,15,11.5,2.0,1.3,13.6,2.0,0.0,0.0
2018,8,25,5,30,23.0,4.0,1.4,14.0,4.0,0.0,0.0
2018,8,25,5,45,106.5,17.0,1.45,14.4,25.0,47.34,0.0
2018,8,25,6,0,190.0,30.0,1.5,14.8,46.0,115.71,76.34
2018,8,25,6,15,257.5,43.5,1.45,15.3,82.0,165.24,126.59
2018,8,25,6,30,325.0,57.0,1.4,15.8,118.0,221.31,175.88
2018,8,25,6,45,371.0,72.0,1.4,16.3,163.0,275.13,222.26
2018,8,25,7,0,417.0,87.0,1.4,16.8,208.0,332.64,270.05
2018,8,25,7,15,479.0,97.5,1.3,17.5,263.0,397.32,321.4
2018,8,25,7,30,541.0,108.0,1.2,18.2,318.0,469.82,376.48
2018,8,25,7,45,606.0,110.5,1.15,18.9,377.5,536.38,425.39
2018,8,25,8,0,671.0,113.0,1.1,19.6,437.0,606.23,474.87
2018,8,25,8,15,617.5,139.0,1.1,20.3,462.0,618.86,480.22
2018,8,25,8,30,564.0,165.0,1.1,21.0,487.0,621.93,479.08
2018,8,25,8,45,434.5,206.5,1.15,21.7,466.5,580.81,445.14
2018,8,25,9,0,305.0,248.0,1.2,22.4,446.0,521.45,398.24
2018,8,25,9,15,271.5,283.0,1.25,22.95,468.0,536.72,406.87
2018,8,25,9,30,238.0,318.0,1.3,23.5,490.0,549.06,412.69
2018,8,25,9,45,319.5,318.0,1.4,24.05,560.5,622.19,464.79
2018,8,25,10,0,401.0,318.0,1.5,24.6,631.0,704.05,520.96
2018,8,25,10,15,436.0,320.5,1.6,25.05,672.5,739.89,544.31
2018,8,25,10,30,471.0,323.0,1.7,25.5,714.0,774.66,567.15
2018,8,25,10,45,492.5,324.0,1.85,25.9,742.5,794.14,580.02
2018,8,25,11,0,514.0,325.0,2.0,26.3,771.0,811.84,591.81
2018,8,25,11,15,611.0,282.0,2.1,26.55,820.5,852.83,621.35
2018,8,25,11,30,708.0,239.0,2.2,26.8,870.0,890.85,648.15
2018,8,25,11,45,631.0,283.5,2.3,27.0,848.5,855.5,622.54
2018,8,25,12,0,554.0,328.0,2.4,27.2,827.0,819.26,596.48
2018,8,25,12,15,670.0,263.5,2.5,27.2,865.5,844.17,617.35
2018,8,25,12,30,786.0,199.0,2.6,27.2,904.0,862.25,631.36
2018,8,25,12,45,801.0,187.5,2.7,27.2,899.5,843.23,619.47
2018,8,25,13,0,816.0,176.0,2.8,27.2,895.0,821.21,605.82
2018,8,25,13,15,812.5,173.5,2.9,27.0,877.0,790.48,586.68
2018,8,25,13,30,809.0,171.0,3.0,26.8,859.0,757.77,565.76
2018,8,25,13,45,786.5,175.5,3.05,26.6,828.0,716.44,537.09
2018,8,25,14,0,764.0,180.0,3.1,26.4,797.0,673.05,506.49
2018,8,25,14,15,591.0,236.0,3.15,26.05,702.0,584.19,440.92
2018,8,25,14,30,418.0,292.0,3.2,25.7,607.0,507.12,383.12
2018,8,25,14,45,560.5,228.5,3.2,25.4,627.5,506.22,383.86
2018,8,25,15,0,703.0,165.0,3.2,25.1,648.0,491.06,372.21
2018,8,25,15,15,712.5,152.0,3.2,25.1,614.5,448.66,338.03
2018,8,25,15,30,722.0,139.0,3.2,25.1,581.0,404.5,301.56
2018,8,25,15,45,702.0,132.5,3.25,24.4,533.5,354.19,260.53
2018,8,25,16,0,682.0,126.0,3.3,23.7,486.0,305.29,219.68
2018,8,25,16,15,657.5,118.0,3.3,23.25,436.0,255.57,177.66
2018,8,25,16,30,633.0,110.0,3.3,22.8,386.0,208.13,137.85
2018,8,25,16,45,596.5,101.5,3.25,22.3,334.5,161.06,100.49
2018,8,25,17,0,560.0,93.0,3.2,21.8,283.0,117.88,69.82
2018,8,25,17,15,508.0,82.0,3.1,21.15,231.5,76.02,46.7
2018,8,25,17,30,456.0,71.0,3.0,20.5,180.0,51.51,39.32
2018,8,25,17,45,381.5,58.0,2.9,19.8,133.5,43.0,31.71
2018,8,25,18,0,307.0,45.0,2.8,19.1,87.0,34.27,23.62
2018,8,25,18,15,202.5,30.0,2.8,18.6,52.5,23.37,12.13
2018,8,25,18,30,98.0,15.0,2.8,18.1,18.0,14.74,0.0
2018,8,25,18,45,49.0,7.5,2.75,17.55,9.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.6,16.75,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,26,5,15,17.0,2.5,1.15,13.15,2.0,0.0,0.0
2018,8,26,5,30,34.0,5.0,1.2,13.5,4.0,0.0,0.0
2018,8,26,5,45,165.0,17.5,1.25,13.9,29.0,64.33,0.0
2018,8,26,6,0,296.0,30.0,1.3,14.3,54.0,149.49,97.04
2018,8,26,6,15,404.0,39.5,1.25,14.8,99.0,217.51,166.32
2018,8,26,6,30,512.0,49.0,1.2,15.3,144.0,294.33,232.92
2018,8,26,6,45,583.0,56.0,1.2,15.8,197.0,360.17,289.29
2018,8,26,7,0,654.0,63.0,1.2,16.3,250.0,431.66,347.93
2018,8,26,7,15,699.0,67.0,1.3,17.0,304.0,487.5,392.54
2018,8,26,7,30,744.0,71.0,1.4,17.7,358.0,548.54,439.35
2018,8,26,7,45,776.5,74.5,1.45,18.4,412.0,602.79,479.07
2018,8,26,8,0,809.0,78.0,1.5,19.1,466.0,657.65,517.31
2018,8,26,8,15,832.0,80.0,1.55,19.75,517.0,704.15,547.52
2018,8,26,8,30,855.0,82.0,1.6,20.4,568.0,745.43,573.49
2018,8,26,8,45,873.0,84.0,1.65,21.1,615.5,786.24,598.6
2018,8,26,9,0,891.0,86.0,1.7,21.8,663.0,825.49,622.23
2018,8,26,9,15,904.0,87.5,1.8,22.3,705.5,858.18,642.15
2018,8,26,9,30,917.0,89.0,1.9,22.8,748.0,888.58,660.46
2018,8,26,9,45,927.0,90.0,1.95,23.3,784.5,913.32,674.44
2018,8,26,10,0,937.0,91.0,2.0,23.8,821.0,935.28,686.63
2018,8,26,10,15,944.5,91.5,2.05,24.2,850.5,951.53,695.41
2018,8,26,10,30,952.0,92.0,2.1,24.6,880.0,964.68,702.3
2018,8,26,10,45,957.5,91.5,2.2,25.0,902.0,971.75,705.93
2018,8,26,11,0,963.0,91.0,2.3,25.4,924.0,975.54,707.6
2018,8,26,11,15,966.5,92.0,2.35,25.7,939.0,975.72,706.85
2018,8,26,11,30,970.0,93.0,2.4,26.0,954.0,972.53,704.07
2018,8,26,11,45,972.5,91.5,2.45,26.3,960.0,962.54,697.07
2018,8,26,12,0,975.0,90.0,2.5,26.6,966.0,949.26,688.09
2018,8,26,12,15,971.5,92.5,2.6,26.7,963.5,931.52,677.27
2018,8,26,12,30,968.0,95.0,2.7,26.8,961.0,910.73,664.48
2018,8,26,12,45,962.5,96.5,2.75,26.9,949.5,884.41,647.64
2018,8,26,13,0,957.0,98.0,2.8,27.0,938.0,855.41,629.02
2018,8,26,13,15,953.5,97.0,2.9,26.9,919.5,823.06,608.84
2018,8,26,13,30,950.0,96.0,3.0,26.8,901.0,788.25,586.79
2018,8,26,13,45,944.5,95.0,3.05,26.7,875.5,749.76,561.69
2018,8,26,14,0,939.0,94.0,3.1,26.6,850.0,709.29,534.47
2018,8,26,14,15,931.0,92.5,3.15,26.4,816.5,664.99,502.67
2018,8,26,14,30,923.0,91.0,3.2,26.2,783.0,619.3,469.0
2018,8,26,14,45,912.0,89.5,3.25,25.95,743.5,570.81,432.39
2018,8,26,15,0,901.0,88.0,3.3,25.7,704.0,521.6,394.14
2018,8,26,15,15,886.5,86.0,3.3,25.7,659.0,469.92,352.43
2018,8,26,15,30,872.0,84.0,3.3,25.7,614.0,418.31,309.66
2018,8,26,15,45,852.5,81.5,3.35,25.0,564.5,364.86,265.32
2018,8,26,16,0,833.0,79.0,3.4,24.3,515.0,308.24,217.5
2018,8,26,16,15,805.5,76.0,3.4,23.75,462.0,254.72,171.59
2018,8,26,16,30,778.0,73.0,3.4,23.2,409.0,203.62,128.18
2018,8,26,16,45,741.5,68.5,3.35,22.7,354.5,152.65,87.47
2018,8,26,17,0,705.0,64.0,3.3,22.2,300.0,105.48,54.62
2018,8,26,17,15,651.0,58.5,3.2,21.45,246.5,57.49,29.89
2018,8,26,17,30,597.0,53.0,3.1,20.7,193.0,36.02,25.81
2018,8,26,17,45,512.0,45.5,3.0,20.0,143.5,32.48,22.55
2018,8,26,18,0,427.0,38.0,2.9,19.3,94.0,28.79,18.86
2018,8,26,18,15,282.0,26.5,2.85,18.7,56.5,20.94,9.66
2018,8,26,18,30,137.0,15.0,2.8,18.1,19.0,14.74,0.0
2018,8,26,18,45,68.5,7.5,2.8,17.55,9.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,27,5,15,11.0,2.0,1.75,13.9,1.5,0.0,0.0
2018,8,27,5,30,22.0,4.0,1.8,14.2,3.0,0.0,0.0
2018,8,27,5,45,163.5,16.0,1.9,14.5,27.5,62.09,0.0
2018,8,27,6,0,305.0,28.0,2.0,14.8,52.0,149.3,94.2
2018,8,27,6,15,415.5,36.5,1.9,15.25,96.5,217.8,166.15
2018,8,27,6,30,526.0,45.0,1.8,15.7,141.0,294.68,233.38
2018,8,27,6,45,594.0,50.5,1.75,16.1,192.5,357.65,288.13
2018,8,27,7,0,662.0,56.0,1.7,16.5,244.0,423.77,343.36
2018,8,27,7,15,705.5,60.0,1.65,17.05,297.5,481.74,389.77
2018,8,27,7,30,749.0,64.0,1.6,17.6,351.0,541.95,435.88
2018,8,27,7,45,780.0,67.0,1.5,18.15,404.0,594.72,474.21
2018,8,27,8,0,811.0,70.0,1.4,18.7,457.0,648.01,510.48
2018,8,27,8,15,832.5,72.5,1.45,19.3,507.5,689.69,537.47
2018,8,27,8,30,854.0,75.0,1.5,19.9,558.0,734.87,566.49
2018,8,27,8,45,870.0,77.0,1.55,20.5,604.5,774.08,590.8
2018,8,27,9,0,886.0,79.0,1.6,21.1,651.0,811.64,613.66
2018,8,27,9,15,887.0,86.0,1.7,21.55,690.0,840.32,631.15
2018,8,27,9,30,888.0,93.0,1.8,22.0,729.0,866.1,646.7
2018,8,27,9,45,883.0,102.0,1.95,22.45,761.0,885.79,658.7
2018,8,27,10,0,878.0,111.0,2.1,22.9,793.0,902.18,668.58
2018,8,27,10,15,886.0,112.0,2.25,23.2,822.0,918.52,678.88
2018,8,27,10,30,894.0,113.0,2.4,23.5,851.0,931.94,687.3
2018,8,27,10,45,900.0,113.5,2.5,23.85,873.0,940.0,691.7
2018,8,27,11,0,906.0,114.0,2.6,24.2,895.0,944.97,694.2
2018,8,27,11,15,909.5,114.0,2.7,24.4,909.0,943.99,693.32
2018,8,27,11,30,913.0,114.0,2.8,24.6,923.0,939.86,690.52
2018,8,27,11,45,914.5,114.5,2.9,24.8,929.0,931.28,684.88
2018,8,27,12,0,916.0,115.0,3.0,25.0,935.0,919.59,677.29
2018,8,27,12,15,909.0,118.0,3.1,25.05,930.5,899.97,664.88
2018,8,27,12,30,902.0,121.0,3.2,25.1,926.0,877.64,650.68
2018,8,27,12,45,889.5,126.5,3.3,25.2,912.5,850.64,633.15
2018,8,27,13,0,877.0,132.0,3.4,25.3,899.0,821.46,614.07
2018,8,27,13,15,872.0,131.0,3.45,25.2,880.5,789.97,593.51
2018,8,27,13,30,867.0,130.0,3.5,25.1,862.0,756.37,571.34
2018,8,27,13,45,858.5,128.5,3.55,25.05,835.0,717.91,545.21
2018,8,27,14,0,850.0,127.0,3.6,25.0,808.0,677.91,516.26
2018,8,27,14,15,840.0,125.0,3.6,24.8,775.0,633.19,483.49
2018,8,27,14,30,830.0,123.0,3.6,24.6,742.0,589.04,450.31
2018,8,27,14,45,817.0,120.0,3.6,24.45,703.0,541.6,413.8
2018,8,27,15,0,804.0,117.0,3.6,24.3,664.0,493.88,376.12
2018,8,27,15,15,787.5,113.5,3.6,24.3,620.0,444.12,335.73
2018,8,27,15,30,771.0,110.0,3.6,24.3,576.0,394.87,294.76
2018,8,27,15,45,749.0,106.0,3.55,23.75,528.0,344.04,252.3
2018,8,27,16,0,727.0,102.0,3.5,23.2,480.0,291.38,207.67
2018,8,27,16,15,700.0,96.0,3.45,22.8,429.0,240.67,164.3
2018,8,27,16,30,673.0,90.0,3.4,22.4,378.0,192.42,123.58
2018,8,27,16,45,636.0,83.0,3.3,22.05,326.0,144.69,85.81
2018,8,27,17,0,599.0,76.0,3.2,21.7,274.0,100.86,55.54
2018,8,27,17,15,545.5,68.0,3.1,21.2,223.5,59.82,35.27
2018,8,27,17,30,492.0,60.0,3.0,20.7,173.0,42.23,31.2
2018,8,27,17,45,413.5,49.5,2.9,20.15,127.5,36.33,25.82
2018,8,27,18,0,335.0,39.0,2.8,19.6,82.0,30.03,19.8
2018,8,27,18,15,214.5,26.0,2.75,19.2,48.5,20.73,8.63
2018,8,27,18,30,94.0,13.0,2.7,18.8,15.0,12.78,0.0
2018,8,27,18,45,47.0,6.5,2.7,18.35,7.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,28,5,15,9.5,1.5,2.3,15.0,1.0,0.0,0.0
2018,8,28,5,30,19.0,3.0,2.4,15.2,2.0,0.0,0.0
2018,8,28,5,45,145.5,15.0,2.45,15.4,25.0,55.7,0.0
2018,8,28,6,0,272.0,27.0,2.5,15.6,48.0,136.03,82.62
2018,8,28,6,15,381.0,36.5,2.5,15.9,91.0,203.83,154.94
2018,8,28,6,30,490.0,46.0,2.5,16.2,134.0,279.35,221.33
2018,8,28,6,45,322.5,62.5,2.45,16.55,128.5,238.28,192.75
2018,8,28,7,0,155.0,79.0,2.4,16.9,123.0,175.49,142.42
2018,8,28,7,15,113.0,97.5,2.3,17.4,133.0,171.61,139.16
2018,8,28,7,30,71.0,116.0,2.2,17.9,143.0,163.66,131.68
2018,8,28,7,45,89.5,136.0,2.15,18.35,175.0,206.28,166.12
2018,8,28,8,0,108.0,156.0,2.1,18.8,207.0,243.22,195.25
2018,8,28,8,15,160.5,187.0,2.05,19.3,272.5,317.94,254.06
2018,8,28,8,30,213.0,218.0,2.0,19.8,338.0,395.41,313.12
2018,8,28,8,45,439.5,180.0,2.0,20.3,454.5,552.79,434.61
2018,8,28,9,0,666.0,142.0,2.0,20.8,571.0,708.98,548.28
2018,8,28,9,15,777.0,114.0,2.05,21.25,645.5,782.38,596.4
2018,8,28,9,30,888.0,86.0,2.1,21.7,720.0,856.37,644.45
2018,8,28,9,45,894.5,89.0,2.2,22.1,755.0,879.64,658.04
2018,8,28,10,0,901.0,92.0,2.3,22.5,790.0,900.07,670.24
2018,8,28,10,15,908.5,93.0,2.35,22.85,819.0,916.33,679.39
2018,8,28,10,30,916.0,94.0,2.4,23.2,848.0,929.58,686.66
2018,8,28,10,45,922.0,94.0,2.5,23.55,870.0,937.32,690.85
2018,8,28,11,0,928.0,94.0,2.6,23.9,892.0,941.89,693.1
2018,8,28,11,15,931.5,94.0,2.7,24.1,906.0,940.97,692.26
2018,8,28,11,30,935.0,94.0,2.8,24.3,920.0,936.81,689.43
2018,8,28,11,45,937.0,94.5,2.85,24.55,926.5,928.58,683.5
2018,8,28,12,0,939.0,95.0,2.9,24.8,933.0,917.14,675.59
2018,8,28,12,15,941.0,93.5,3.0,24.9,931.5,900.57,665.1
2018,8,28,12,30,943.0,92.0,3.1,25.0,930.0,880.92,652.6
2018,8,28,12,45,943.0,90.0,3.15,25.1,920.0,856.14,636.33
2018,8,28,13,0,943.0,88.0,3.2,25.2,910.0,828.54,618.14
2018,8,28,13,15,940.0,87.5,3.25,25.2,892.5,797.37,597.69
2018,8,28,13,30,937.0,87.0,3.3,25.2,875.0,763.76,575.43
2018,8,28,13,45,932.5,85.5,3.3,25.2,850.0,725.87,549.8
2018,8,28,14,0,928.0,84.0,3.3,25.2,825.0,685.96,521.98
2018,8,28,14,15,921.0,82.5,3.3,25.1,792.5,642.67,489.97
2018,8,28,14,30,914.0,81.0,3.3,25.0,760.0,597.93,456.12
2018,8,28,14,45,904.0,79.5,3.3,24.85,721.5,550.35,419.36
2018,8,28,15,0,894.0,78.0,3.3,24.7,683.0,502.0,380.97
2018,8,28,15,15,880.0,76.0,3.3,24.7,638.5,450.9,339.24
2018,8,28,15,30,866.0,74.0,3.3,24.7,594.0,399.85,296.43
2018,8,28,15,45,849.0,71.5,3.2,24.2,546.0,347.64,252.17
2018,8,28,16,0,832.0,69.0,3.1,23.7,498.0,296.25,207.67
2018,8,28,16,15,808.5,66.0,3.05,23.35,447.0,243.94,162.33
2018,8,28,16,30,785.0,63.0,3.0,23.0,396.0,189.19,115.91
2018,8,28,16,45,750.5,59.0,2.9,22.65,342.5,138.76,76.03
2018,8,28,17,0,716.0,55.0,2.8,22.3,289.0,91.89,44.53
2018,8,28,17,15,664.0,50.5,2.7,21.75,236.5,48.02,25.42
2018,8,28,17,30,612.0,46.0,2.6,21.2,184.0,33.61,23.63
2018,8,28,17,45,491.5,41.0,2.5,20.65,132.5,29.03,19.44
2018,8,28,18,0,371.0,36.0,2.4,20.1,81.0,27.46,17.49
2018,8,28,18,15,255.0,24.5,2.4,19.65,48.5,19.53,6.68
2018,8,28,18,30,139.0,13.0,2.4,19.2,16.0,12.78,0.0
2018,8,28,18,45,69.5,6.5,2.4,18.8,8.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.4,18.15,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
