Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,4,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,29,5,15,10.5,1.5,1.55,14.95,1.0,0.0,0.0
2018,8,29,5,30,21.0,3.0,1.6,15.2,2.0,0.0,0.0
2018,8,29,5,45,156.5,15.0,1.65,15.5,25.5,58.48,0.0
2018,8,29,6,0,292.0,27.0,1.7,15.8,49.0,141.19,82.28
2018,8,29,6,15,403.0,36.0,1.7,16.25,92.5,210.79,159.14
2018,8,29,6,30,514.0,45.0,1.7,16.7,136.0,287.4,226.07
2018,8,29,6,45,552.0,54.5,1.65,17.1,182.5,340.12,272.61
2018,8,29,7,0,590.0,64.0,1.6,17.5,229.0,395.55,319.24
2018,8,29,7,15,665.5,65.0,1.55,18.05,288.0,464.3,374.19
2018,8,29,7,30,741.0,66.0,1.5,18.6,347.0,536.3,429.38
2018,8,29,7,45,772.5,69.5,1.4,19.15,400.0,589.53,467.8
2018,8,29,8,0,804.0,73.0,1.3,19.7,453.0,643.32,504.58
2018,8,29,8,15,826.5,75.5,1.35,20.2,503.5,689.67,534.99
2018,8,29,8,30,849.0,78.0,1.4,20.7,554.0,730.88,561.23
2018,8,29,8,45,865.0,80.5,1.4,21.2,601.0,770.36,585.38
2018,8,29,9,0,881.0,83.0,1.4,21.7,648.0,808.18,607.98
2018,8,29,9,15,891.0,85.5,1.5,22.0,689.0,839.08,627.28
2018,8,29,9,30,901.0,88.0,1.6,22.3,730.0,867.58,644.96
2018,8,29,9,45,907.5,91.0,1.7,22.65,765.0,890.98,659.12
2018,8,29,10,0,914.0,94.0,1.8,23.0,800.0,911.51,671.46
2018,8,29,10,15,921.0,95.0,1.9,23.2,829.0,927.36,681.2
2018,8,29,10,30,928.0,96.0,2.0,23.4,858.0,940.16,689.06
2018,8,29,10,45,933.5,96.5,2.15,23.6,880.0,947.92,694.29
2018,8,29,11,0,939.0,97.0,2.3,23.8,902.0,952.45,697.52
2018,8,29,11,15,942.5,97.5,2.4,23.85,916.5,951.9,697.45
2018,8,29,11,30,946.0,98.0,2.5,23.9,931.0,948.05,695.36
2018,8,29,11,45,948.0,97.5,2.6,23.95,937.0,938.58,689.68
2018,8,29,12,0,950.0,97.0,2.7,24.0,943.0,925.88,681.97
2018,8,29,12,15,950.0,97.5,2.7,24.2,941.5,909.29,670.56
2018,8,29,12,30,950.0,98.0,2.7,24.4,940.0,889.62,657.22
2018,8,29,12,45,934.0,105.5,2.75,24.6,925.0,860.79,638.16
2018,8,29,13,0,918.0,113.0,2.8,24.8,910.0,829.76,617.62
2018,8,29,13,15,930.0,104.0,2.85,25.0,897.0,802.31,599.45
2018,8,29,13,30,942.0,95.0,2.9,25.2,884.0,771.62,578.95
2018,8,29,13,45,922.0,100.5,2.95,25.4,853.5,729.35,550.29
2018,8,29,14,0,902.0,106.0,3.0,25.6,823.0,686.08,519.16
2018,8,29,14,15,705.0,181.0,3.05,25.6,727.0,594.14,450.07
2018,8,29,14,30,508.0,256.0,3.1,25.6,631.0,519.14,392.63
2018,8,29,14,45,579.0,212.0,3.15,25.6,618.0,491.68,372.57
2018,8,29,15,0,650.0,168.0,3.2,25.6,605.0,457.08,345.73
2018,8,29,15,15,572.5,179.0,3.2,25.6,545.0,401.09,301.67
2018,8,29,15,30,495.0,190.0,3.2,25.6,485.0,351.68,262.51
2018,8,29,15,45,443.0,185.5,3.2,25.15,433.0,303.62,224.59
2018,8,29,16,0,391.0,181.0,3.2,24.7,381.0,260.4,190.37
2018,8,29,16,15,314.5,171.0,3.2,24.25,321.0,216.5,156.83
2018,8,29,16,30,238.0,161.0,3.2,23.8,261.0,175.84,126.85
2018,8,29,16,45,325.0,125.0,3.25,23.35,241.5,142.35,96.78
2018,8,29,17,0,412.0,89.0,3.3,22.9,222.0,94.59,57.99
2018,8,29,17,15,379.5,77.5,3.2,22.35,182.5,60.95,41.05
2018,8,29,17,30,347.0,66.0,3.1,21.8,143.0,48.01,35.99
2018,8,29,17,45,311.0,51.5,3.05,21.25,106.0,38.41,27.38
2018,8,29,18,0,275.0,37.0,3.0,20.7,69.0,28.26,17.99
2018,8,29,18,15,193.5,24.5,3.05,20.25,41.5,19.22,4.93
2018,8,29,18,30,112.0,12.0,3.1,19.8,14.0,11.8,0.0
2018,8,29,18,45,56.0,6.0,3.1,19.4,7.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,18.05,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,5,15,4.0,1.0,1.45,15.65,1.0,0.0,0.0
2018,8,30,5,30,8.0,2.0,1.6,15.9,2.0,0.0,0.0
2018,8,30,5,45,56.0,14.0,1.7,16.15,18.0,29.3,0.0
2018,8,30,6,0,104.0,26.0,1.8,16.4,34.0,72.0,38.07
2018,8,30,6,15,161.0,42.5,1.85,16.75,65.5,119.09,88.88
2018,8,30,6,30,218.0,59.0,1.9,17.1,97.0,175.69,138.14
2018,8,30,6,45,190.5,78.0,1.95,17.45,119.5,186.48,149.51
2018,8,30,7,0,163.0,97.0,2.0,17.8,142.0,201.37,162.81
2018,8,30,7,15,220.0,118.0,1.9,18.15,192.5,263.19,213.72
2018,8,30,7,30,277.0,139.0,1.8,18.5,243.0,329.25,266.52
2018,8,30,7,45,321.5,155.0,1.75,18.85,293.0,385.27,310.02
2018,8,30,8,0,366.0,171.0,1.7,19.2,343.0,443.94,354.37
2018,8,30,8,15,364.5,192.5,1.6,19.6,380.0,478.11,377.98
2018,8,30,8,30,363.0,214.0,1.5,20.0,417.0,510.95,400.04
2018,8,30,8,45,442.0,210.5,1.4,20.35,478.5,586.25,454.22
2018,8,30,9,0,521.0,207.0,1.3,20.7,540.0,656.16,502.62
2018,8,30,9,15,630.0,181.0,1.3,21.25,609.5,732.62,555.53
2018,8,30,9,30,739.0,155.0,1.3,21.8,679.0,808.42,604.39
2018,8,30,9,45,759.0,154.5,1.25,22.4,716.5,836.15,618.77
2018,8,30,10,0,779.0,154.0,1.2,23.0,754.0,859.1,630.34
2018,8,30,10,15,813.0,144.5,1.35,23.45,791.0,885.89,647.48
2018,8,30,10,30,847.0,135.0,1.5,23.9,828.0,910.41,663.03
2018,8,30,10,45,852.5,136.5,1.6,24.4,849.5,913.75,664.16
2018,8,30,11,0,858.0,138.0,1.7,24.9,871.0,918.81,666.7
2018,8,30,11,15,871.5,133.0,1.9,25.2,888.0,921.51,669.42
2018,8,30,11,30,885.0,128.0,2.1,25.5,905.0,921.14,670.1
2018,8,30,11,45,888.5,127.0,2.3,25.8,911.0,912.76,665.54
2018,8,30,12,0,892.0,126.0,2.5,26.1,917.0,901.33,658.96
2018,8,30,12,15,890.5,126.5,2.65,26.25,914.5,884.09,648.47
2018,8,30,12,30,889.0,127.0,2.8,26.4,912.0,864.04,636.09
2018,8,30,12,45,885.5,127.0,3.0,26.55,901.0,839.18,620.72
2018,8,30,13,0,882.0,127.0,3.2,26.7,890.0,811.82,603.47
2018,8,30,13,15,877.5,125.5,3.3,26.65,871.5,779.93,582.89
2018,8,30,13,30,873.0,124.0,3.4,26.6,853.0,745.89,560.64
2018,8,30,13,45,865.5,123.0,3.5,26.55,827.0,708.25,535.11
2018,8,30,14,0,858.0,122.0,3.6,26.5,801.0,668.97,506.85
2018,8,30,14,15,847.5,121.0,3.7,26.3,768.5,624.33,474.38
2018,8,30,14,30,837.0,120.0,3.8,26.1,736.0,580.41,441.52
2018,8,30,14,45,823.0,118.5,3.9,25.9,697.0,533.46,405.5
2018,8,30,15,0,809.0,117.0,4.0,25.7,658.0,486.31,368.31
2018,8,30,15,15,792.0,113.5,4.0,25.7,613.5,436.1,327.43
2018,8,30,15,30,775.0,110.0,4.0,25.7,569.0,386.46,286.02
2018,8,30,15,45,751.0,106.5,4.1,24.95,520.5,335.35,243.58
2018,8,30,16,0,727.0,103.0,4.2,24.2,472.0,282.46,199.01
2018,8,30,16,15,695.0,98.5,4.15,23.7,420.5,232.11,156.3
2018,8,30,16,30,663.0,94.0,4.1,23.2,369.0,184.79,117.03
2018,8,30,16,45,621.0,87.0,4.1,22.7,316.5,137.39,80.78
2018,8,30,17,0,579.0,80.0,4.1,22.2,264.0,94.47,53.09
2018,8,30,17,15,520.5,71.5,4.05,21.55,213.5,54.73,42.01
2018,8,30,17,30,462.0,63.0,4.0,20.9,163.0,45.99,34.35
2018,8,30,17,45,375.0,51.0,3.9,20.25,117.5,38.8,27.77
2018,8,30,18,0,288.0,39.0,3.8,19.6,72.0,30.06,19.43
2018,8,30,18,15,173.0,24.0,3.8,19.15,41.0,18.91,2.65
2018,8,30,18,30,58.0,9.0,3.8,18.7,10.0,8.85,0.0
2018,8,30,18,45,29.0,4.5,3.8,18.25,5.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.75,17.55,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.7,17.05,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.65,16.6,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,31,5,15,7.0,1.5,2.25,14.9,1.0,0.0,0.0
2018,8,31,5,30,14.0,3.0,2.5,15.2,2.0,0.0,0.0
2018,8,31,5,45,128.5,15.0,2.75,15.5,23.0,50.13,0.0
2018,8,31,6,0,243.0,27.0,3.0,15.8,44.0,122.34,63.34
2018,8,31,6,15,358.5,37.5,3.05,16.2,87.0,194.0,146.01
2018,8,31,6,30,474.0,48.0,3.1,16.6,130.0,271.73,214.44
2018,8,31,6,45,548.0,55.0,3.2,17.0,181.5,336.5,271.38
2018,8,31,7,0,622.0,62.0,3.3,17.4,233.0,407.18,331.4
2018,8,31,7,15,669.5,67.0,3.25,17.95,286.5,466.14,379.78
2018,8,31,7,30,717.0,72.0,3.2,18.5,340.0,525.53,426.71
2018,8,31,7,45,751.5,75.0,3.2,19.0,393.0,579.08,467.62
2018,8,31,8,0,786.0,78.0,3.2,19.5,446.0,633.38,507.78
2018,8,31,8,15,808.5,80.5,3.15,20.1,496.0,678.97,538.3
2018,8,31,8,30,831.0,83.0,3.1,20.7,546.0,723.82,567.6
2018,8,31,8,45,848.5,85.5,3.1,21.3,592.5,759.31,589.8
2018,8,31,9,0,866.0,88.0,3.1,21.9,639.0,797.69,613.77
2018,8,31,9,15,878.5,90.0,3.1,22.5,680.5,829.57,632.82
2018,8,31,9,30,891.0,92.0,3.1,23.1,722.0,859.19,650.14
2018,8,31,9,45,900.0,93.5,3.15,23.7,757.5,882.78,663.53
2018,8,31,10,0,909.0,95.0,3.2,24.3,793.0,903.62,675.07
2018,8,31,10,15,916.5,95.5,3.35,24.8,821.5,919.16,683.99
2018,8,31,10,30,924.0,96.0,3.5,25.3,850.0,931.68,690.98
2018,8,31,10,45,930.0,96.5,3.6,25.8,872.0,939.72,694.75
2018,8,31,11,0,936.0,97.0,3.7,26.3,894.0,944.53,696.52
2018,8,31,11,15,939.5,97.0,3.8,26.6,908.0,943.32,694.94
2018,8,31,11,30,943.0,97.0,3.9,26.9,922.0,938.82,691.34
2018,8,31,11,45,945.0,97.0,4.05,27.2,928.0,929.73,685.07
2018,8,31,12,0,947.0,97.0,4.2,27.5,934.0,917.41,676.72
2018,8,31,12,15,947.0,96.5,4.25,27.6,931.5,899.71,664.89
2018,8,31,12,30,947.0,96.0,4.3,27.7,929.0,878.98,651.08
2018,8,31,12,45,945.5,94.5,4.4,27.8,918.0,853.1,634.03
2018,8,31,13,0,944.0,93.0,4.5,27.9,907.0,824.46,615.05
2018,8,31,13,15,941.0,91.5,4.55,27.85,888.5,792.04,593.57
2018,8,31,13,30,938.0,90.0,4.6,27.8,870.0,757.19,570.39
2018,8,31,13,45,933.5,88.0,4.7,27.75,844.0,718.56,544.59
2018,8,31,14,0,929.0,86.0,4.8,27.7,818.0,677.92,515.76
2018,8,31,14,15,921.5,84.5,4.85,27.5,785.0,634.1,483.3
2018,8,31,14,30,914.0,83.0,4.9,27.3,752.0,588.87,448.94
2018,8,31,14,45,904.0,81.0,4.9,27.05,712.5,540.7,411.4
2018,8,31,15,0,894.0,79.0,4.9,26.8,673.0,491.76,372.22
2018,8,31,15,15,879.5,77.0,4.9,26.8,628.5,440.39,329.78
2018,8,31,15,30,865.0,75.0,4.9,26.8,584.0,389.12,286.37
2018,8,31,15,45,847.0,72.5,4.95,26.1,535.5,336.64,241.91
2018,8,31,16,0,829.0,70.0,5.0,25.4,487.0,285.08,197.34
2018,8,31,16,15,804.0,66.5,4.95,24.9,435.0,227.95,148.36
2018,8,31,16,30,779.0,63.0,4.9,24.4,383.0,177.26,105.71
2018,8,31,16,45,742.0,59.0,4.9,23.9,329.5,127.19,67.42
2018,8,31,17,0,705.0,55.0,4.9,23.4,276.0,80.99,38.71
2018,8,31,17,15,648.5,50.5,4.7,22.65,223.5,38.32,27.63
2018,8,31,17,30,592.0,46.0,4.5,21.9,171.0,34.35,24.13
2018,8,31,17,45,499.0,38.5,4.3,21.2,123.0,27.58,18.01
2018,8,31,18,0,406.0,31.0,4.1,20.5,75.0,23.58,13.83
2018,8,31,18,15,249.5,20.5,4.0,19.95,43.0,16.38,0.0
2018,8,31,18,30,93.0,10.0,3.9,19.4,11.0,9.83,0.0
2018,8,31,18,45,46.5,5.0,3.75,18.85,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.35,17.45,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.25,16.95,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,1,5,15,8.0,1.5,1.95,14.85,1.0,0.0,0.0
2018,9,1,5,30,16.0,3.0,2.0,15.1,2.0,0.0,0.0
2018,9,1,5,45,141.0,14.0,2.05,15.35,22.5,52.31,0.0
2018,9,1,6,0,266.0,25.0,2.1,15.6,43.0,126.79,60.49
2018,9,1,6,15,379.0,34.0,2.05,16.05,85.0,197.12,147.48
2018,9,1,6,30,492.0,43.0,2.0,16.5,127.0,272.58,214.03
2018,9,1,6,45,561.0,50.5,1.95,16.95,178.0,336.07,269.45
2018,9,1,7,0,630.0,58.0,1.9,17.4,229.0,405.16,327.31
2018,9,1,7,15,676.0,62.5,1.8,18.05,282.0,460.64,371.98
2018,9,1,7,30,722.0,67.0,1.7,18.7,335.0,521.24,418.49
2018,9,1,7,45,754.0,71.5,1.6,19.35,388.5,574.98,457.71
2018,9,1,8,0,786.0,76.0,1.5,20.0,442.0,629.31,495.71
2018,9,1,8,15,809.5,78.5,1.45,20.65,492.5,675.53,525.27
2018,9,1,8,30,833.0,81.0,1.4,21.3,543.0,721.09,553.54
2018,9,1,8,45,850.5,84.5,1.35,21.95,590.5,757.75,574.92
2018,9,1,9,0,868.0,88.0,1.3,22.6,638.0,797.24,597.8
2018,9,1,9,15,878.0,91.0,1.4,23.1,679.0,828.15,616.58
2018,9,1,9,30,888.0,94.0,1.5,23.6,720.0,856.66,633.76
2018,9,1,9,45,894.0,98.0,1.6,24.15,755.0,880.23,647.5
2018,9,1,10,0,900.0,102.0,1.7,24.7,790.0,900.92,659.4
2018,9,1,10,15,908.0,103.0,1.85,25.1,819.5,917.2,669.43
2018,9,1,10,30,916.0,104.0,2.0,25.5,849.0,930.47,677.57
2018,9,1,10,45,921.5,105.5,2.2,25.9,871.5,938.91,683.14
2018,9,1,11,0,927.0,107.0,2.4,26.3,894.0,944.13,686.67
2018,9,1,11,15,930.5,107.0,2.55,26.55,908.0,942.76,685.92
2018,9,1,11,30,934.0,107.0,2.7,26.8,922.0,938.14,683.15
2018,9,1,11,45,936.0,107.5,2.85,27.05,928.5,929.46,677.79
2018,9,1,12,0,938.0,108.0,3.0,27.3,935.0,917.57,670.37
2018,9,1,12,15,934.0,110.0,3.1,27.4,931.5,898.93,658.58
2018,9,1,12,30,930.0,112.0,3.2,27.5,928.0,877.38,644.9
2018,9,1,12,45,922.0,115.0,3.35,27.6,915.5,850.83,628.11
2018,9,1,13,0,914.0,118.0,3.5,27.7,903.0,821.83,609.55
2018,9,1,13,15,910.0,117.0,3.6,27.65,884.5,789.76,588.87
2018,9,1,13,30,906.0,116.0,3.7,27.6,866.0,755.41,566.43
2018,9,1,13,45,899.5,114.5,3.8,27.6,839.5,716.77,540.17
2018,9,1,14,0,893.0,113.0,3.9,27.6,813.0,676.35,510.95
2018,9,1,14,15,884.0,111.0,3.9,27.45,779.5,632.38,478.49
2018,9,1,14,30,875.0,109.0,3.9,27.3,746.0,587.2,444.37
2018,9,1,14,45,863.0,106.0,3.95,27.15,706.0,538.61,406.97
2018,9,1,15,0,851.0,103.0,4.0,27.0,666.0,486.18,365.74
2018,9,1,15,15,834.5,100.5,4.0,27.0,621.0,435.14,324.1
2018,9,1,15,30,818.0,98.0,4.0,27.0,576.0,384.55,281.78
2018,9,1,15,45,795.5,94.5,3.95,26.45,526.5,331.85,237.63
2018,9,1,16,0,773.0,91.0,3.9,25.9,477.0,280.69,194.03
2018,9,1,16,15,742.0,87.0,3.85,25.4,424.5,229.06,150.39
2018,9,1,16,30,711.0,83.0,3.8,24.9,372.0,176.75,107.53
2018,9,1,16,45,668.0,77.0,3.7,24.45,318.0,127.86,71.06
2018,9,1,17,0,625.0,71.0,3.6,24.0,264.0,83.52,44.2
2018,9,1,17,15,561.5,64.0,3.45,23.2,212.0,43.78,32.27
2018,9,1,17,30,498.0,57.0,3.3,22.4,160.0,41.21,29.96
2018,9,1,17,45,400.0,46.5,3.15,21.55,113.5,35.2,24.43
2018,9,1,18,0,302.0,36.0,3.0,20.7,67.0,28.84,17.93
2018,9,1,18,15,174.5,22.0,2.95,20.15,37.5,17.44,0.0
2018,9,1,18,30,47.0,8.0,2.9,19.6,8.0,7.86,0.0
2018,9,1,18,45,23.5,4.0,2.9,19.0,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.85,18.1,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.75,16.95,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,5,45,88.0,12.5,1.05,15.6,18.0,36.16,0.0
2018,9,2,6,0,176.0,25.0,1.0,16.0,36.0,97.4,40.78
2018,9,2,6,15,285.5,38.5,0.95,16.55,77.0,166.19,123.26
2018,9,2,6,30,395.0,52.0,0.9,17.1,118.0,240.8,187.6
2018,9,2,6,45,466.5,62.0,0.85,17.65,167.5,304.05,241.37
2018,9,2,7,0,538.0,72.0,0.8,18.2,217.0,373.02,297.65
2018,9,2,7,15,587.0,79.0,0.85,19.0,269.0,431.45,343.77
2018,9,2,7,30,636.0,86.0,0.9,19.8,321.0,492.74,390.24
2018,9,2,7,45,671.5,92.0,0.95,20.6,373.5,546.77,429.55
2018,9,2,8,0,707.0,98.0,1.0,21.4,426.0,601.84,468.27
2018,9,2,8,15,732.5,103.0,1.05,22.15,476.0,649.33,500.42
2018,9,2,8,30,758.0,108.0,1.1,22.9,526.0,693.88,528.67
2018,9,2,8,45,777.5,111.0,1.2,23.7,572.0,733.62,553.36
2018,9,2,9,0,797.0,114.0,1.3,24.5,618.0,772.01,576.8
2018,9,2,9,15,812.0,117.0,1.35,25.05,659.5,805.11,596.41
2018,9,2,9,30,827.0,120.0,1.4,25.6,701.0,836.17,614.55
2018,9,2,9,45,837.5,122.5,1.45,26.1,736.5,860.57,628.33
2018,9,2,10,0,848.0,125.0,1.5,26.6,772.0,882.4,640.48
2018,9,2,10,15,856.0,127.0,1.55,26.9,800.5,898.75,649.64
2018,9,2,10,30,864.0,129.0,1.6,27.2,829.0,907.74,654.21
2018,9,2,10,45,870.0,129.5,1.7,27.45,850.5,915.09,658.63
2018,9,2,11,0,876.0,130.0,1.8,27.7,872.0,919.41,661.22
2018,9,2,11,15,880.0,130.5,1.85,27.85,885.5,918.87,660.52
2018,9,2,11,30,884.0,131.0,1.9,28.0,899.0,915.24,658.0
2018,9,2,11,45,885.0,131.5,1.95,28.15,904.5,905.89,651.95
2018,9,2,12,0,886.0,132.0,2.0,28.3,910.0,893.54,644.09
2018,9,2,12,15,886.5,130.5,2.05,28.35,907.0,875.87,633.13
2018,9,2,12,30,887.0,129.0,2.1,28.4,904.0,855.36,620.38
2018,9,2,12,45,885.5,127.5,2.1,28.45,893.5,830.49,604.36
2018,9,2,13,0,884.0,126.0,2.1,28.5,883.0,803.04,586.65
2018,9,2,13,15,880.0,124.5,2.15,28.45,864.0,771.27,566.61
2018,9,2,13,30,876.0,123.0,2.2,28.4,845.0,737.3,544.94
2018,9,2,13,45,862.5,124.5,2.25,28.35,816.5,697.68,518.05
2018,9,2,14,0,849.0,126.0,2.3,28.3,788.0,655.18,488.08
2018,9,2,14,15,845.5,121.0,2.35,28.1,757.0,612.9,457.98
2018,9,2,14,30,842.0,116.0,2.4,27.9,726.0,569.14,425.9
2018,9,2,14,45,829.0,113.5,2.45,27.75,686.5,521.54,389.93
2018,9,2,15,0,816.0,111.0,2.5,27.6,647.0,473.66,352.68
2018,9,2,15,15,799.0,107.5,2.5,27.6,602.5,423.16,312.15
2018,9,2,15,30,782.0,104.0,2.5,27.6,558.0,373.22,271.04
2018,9,2,15,45,759.0,100.0,2.55,27.05,509.0,321.77,228.62
2018,9,2,16,0,736.0,96.0,2.6,26.5,460.0,268.65,184.25
2018,9,2,16,15,705.0,91.0,2.6,25.95,408.5,217.93,141.96
2018,9,2,16,30,674.0,86.0,2.6,25.4,357.0,170.12,103.27
2018,9,2,16,45,630.5,80.0,2.6,24.9,304.5,123.31,69.04
2018,9,2,17,0,587.0,74.0,2.6,24.4,252.0,81.14,44.37
2018,9,2,17,15,523.0,65.5,2.5,23.5,201.0,45.38,33.59
2018,9,2,17,30,459.0,57.0,2.4,22.6,150.0,41.54,30.19
2018,9,2,17,45,362.5,46.0,2.3,21.7,105.5,35.07,24.25
2018,9,2,18,0,266.0,35.0,2.2,20.8,61.0,27.16,16.29
2018,9,2,18,15,150.5,20.5,2.15,20.25,33.5,16.27,0.0
2018,9,2,18,30,35.0,6.0,2.1,19.7,6.0,5.9,0.0
2018,9,2,18,45,17.5,3.0,2.0,19.15,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,1.85,18.4,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.75,17.95,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.6,16.85,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,3,5,45,77.5,12.0,0.8,15.55,17.0,32.67,0.0
2018,9,3,6,0,155.0,24.0,0.9,15.8,34.0,88.58,31.41
2018,9,3,6,15,261.5,38.0,0.95,16.25,73.5,156.33,115.53
2018,9,3,6,30,368.0,52.0,1.0,16.7,113.0,228.63,178.34
2018,9,3,6,45,440.0,62.0,1.1,17.15,161.0,290.72,231.78
2018,9,3,7,0,512.0,72.0,1.2,17.6,209.0,358.58,288.34
2018,9,3,7,15,561.5,80.0,1.2,18.2,260.5,417.16,335.32
2018,9,3,7,30,611.0,88.0,1.2,18.8,312.0,478.71,382.73
2018,9,3,7,45,646.0,94.0,1.2,19.45,363.0,531.35,421.58
2018,9,3,8,0,681.0,100.0,1.2,20.1,414.0,585.03,459.84
2018,9,3,8,15,707.0,105.0,1.2,20.75,463.5,631.88,491.88
2018,9,3,8,30,733.0,110.0,1.2,21.4,513.0,678.46,522.14
2018,9,3,8,45,752.0,114.5,1.2,22.05,558.5,715.94,544.92
2018,9,3,9,0,771.0,119.0,1.2,22.7,604.0,754.81,568.3
2018,9,3,9,15,786.0,121.5,1.25,23.25,644.5,786.67,587.33
2018,9,3,9,30,801.0,124.0,1.3,23.8,685.0,816.56,604.94
2018,9,3,9,45,812.0,127.0,1.35,24.3,720.0,841.38,619.23
2018,9,3,10,0,823.0,130.0,1.4,24.8,755.0,863.72,631.89
2018,9,3,10,15,831.0,131.5,1.4,25.25,783.0,879.17,639.6
2018,9,3,10,30,839.0,133.0,1.4,25.7,811.0,891.8,645.6
2018,9,3,10,45,845.0,134.5,1.45,26.15,832.5,899.74,649.35
2018,9,3,11,0,851.0,136.0,1.5,26.6,854.0,900.64,648.74
2018,9,3,11,15,854.5,137.0,1.55,26.95,867.5,900.11,647.65
2018,9,3,11,30,858.0,138.0,1.6,27.3,881.0,896.57,644.76
2018,9,3,11,45,860.0,138.0,1.65,27.6,887.0,887.74,638.74
2018,9,3,12,0,862.0,138.0,1.7,27.9,893.0,875.96,630.95
2018,9,3,12,15,862.0,137.5,1.75,28.1,890.5,859.13,620.24
2018,9,3,12,30,862.0,137.0,1.8,28.3,888.0,839.53,607.8
2018,9,3,12,45,859.5,136.0,1.85,28.45,877.0,814.8,592.14
2018,9,3,13,0,857.0,135.0,1.9,28.6,866.0,787.61,574.83
2018,9,3,13,15,852.0,134.5,1.95,28.65,847.5,756.71,555.18
2018,9,3,13,30,847.0,134.0,2.0,28.7,829.0,723.12,533.5
2018,9,3,13,45,839.5,132.0,2.05,28.7,802.5,684.7,507.01
2018,9,3,14,0,832.0,130.0,2.1,28.7,776.0,644.77,478.89
2018,9,3,14,15,821.5,128.0,2.15,28.6,743.0,601.74,448.06
2018,9,3,14,30,811.0,126.0,2.2,28.5,710.0,557.84,415.77
2018,9,3,14,45,797.0,123.0,2.25,28.35,670.5,510.6,380.24
2018,9,3,15,0,783.0,120.0,2.3,28.2,631.0,463.24,343.57
2018,9,3,15,15,764.5,116.5,2.3,28.2,587.0,413.7,303.99
2018,9,3,15,30,746.0,113.0,2.3,28.2,543.0,361.75,261.71
2018,9,3,15,45,721.0,109.0,2.4,27.7,494.5,311.27,220.37
2018,9,3,16,0,696.0,105.0,2.5,27.2,446.0,262.68,179.86
2018,9,3,16,15,662.5,99.5,2.5,26.75,395.0,213.19,139.02
2018,9,3,16,30,629.0,94.0,2.5,26.3,344.0,166.94,102.13
2018,9,3,16,45,583.0,86.5,2.5,25.85,292.0,121.19,69.33
2018,9,3,17,0,537.0,79.0,2.5,25.4,240.0,80.4,46.03
2018,9,3,17,15,471.5,69.5,2.4,24.6,190.0,49.26,36.74
2018,9,3,17,30,406.0,60.0,2.3,23.8,140.0,44.72,32.71
2018,9,3,17,45,311.5,47.0,2.2,23.0,97.0,35.57,24.46
2018,9,3,18,0,217.0,34.0,2.1,22.2,54.0,26.45,15.26
2018,9,3,18,15,120.5,19.5,2.05,21.65,29.5,19.17,0.0
2018,9,3,18,30,24.0,5.0,2.0,21.1,5.0,4.91,0.0
2018,9,3,18,45,12.0,2.5,1.95,20.6,2.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.8,19.85,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,4,5,45,57.5,11.0,0.85,16.25,14.5,26.18,0.0
2018,9,4,6,0,115.0,22.0,0.9,16.5,29.0,72.49,19.47
2018,9,4,6,15,209.5,39.0,0.95,16.95,67.0,138.42,101.46
2018,9,4,6,30,304.0,56.0,1.0,17.4,105.0,205.75,159.94
2018,9,4,6,45,375.0,69.0,1.0,17.9,152.5,266.29,211.6
2018,9,4,7,0,446.0,82.0,1.0,18.4,200.0,333.08,266.74
2018,9,4,7,15,497.5,92.0,0.95,19.05,251.0,391.21,312.9
2018,9,4,7,30,549.0,102.0,0.9,19.7,302.0,456.07,362.19
2018,9,4,7,45,587.0,109.5,0.85,20.35,353.0,509.9,401.26
2018,9,4,8,0,625.0,117.0,0.8,21.0,404.0,565.04,439.8
2018,9,4,8,15,654.0,123.0,0.8,21.75,453.0,613.14,472.16
2018,9,4,8,30,683.0,129.0,0.8,22.5,502.0,661.23,503.55
2018,9,4,8,45,705.0,133.0,0.75,23.2,547.5,701.42,527.71
2018,9,4,9,0,727.0,137.0,0.7,23.9,593.0,740.59,550.09
2018,9,4,9,15,754.5,136.5,0.7,24.65,637.0,777.98,571.36
2018,9,4,9,30,782.0,136.0,0.7,25.4,681.0,811.44,589.72
2018,9,4,9,45,808.5,131.0,0.7,26.1,719.5,840.5,605.14
2018,9,4,10,0,835.0,126.0,0.7,26.8,758.0,867.55,619.16
2018,9,4,10,15,844.0,127.0,0.75,27.25,786.5,883.42,627.58
2018,9,4,10,30,853.0,128.0,0.8,27.7,815.0,892.06,631.71
2018,9,4,10,45,859.5,129.0,0.9,28.2,836.5,900.18,636.41
2018,9,4,11,0,866.0,130.0,1.0,28.7,858.0,905.29,639.3
2018,9,4,11,15,869.5,130.5,1.05,28.95,871.5,904.18,638.25
2018,9,4,11,30,873.0,131.0,1.1,29.2,885.0,900.02,635.47
2018,9,4,11,45,875.0,131.0,1.15,29.5,890.5,891.01,629.66
2018,9,4,12,0,877.0,131.0,1.2,29.8,896.0,879.0,622.1
2018,9,4,12,15,874.5,132.0,1.25,29.85,892.5,861.26,611.61
2018,9,4,12,30,872.0,133.0,1.3,29.9,889.0,840.78,599.43
2018,9,4,12,45,867.5,132.5,1.4,30.0,877.0,814.67,584.05
2018,9,4,13,0,863.0,132.0,1.5,30.1,865.0,786.17,566.97
2018,9,4,13,15,858.0,131.5,1.55,30.05,846.5,755.05,547.84
2018,9,4,13,30,853.0,131.0,1.6,30.0,828.0,721.85,527.0
2018,9,4,13,45,846.0,129.0,1.7,29.9,801.5,682.82,501.11
2018,9,4,14,0,839.0,127.0,1.8,29.8,775.0,642.92,473.87
2018,9,4,14,15,829.0,124.5,1.85,29.65,742.0,599.44,443.12
2018,9,4,14,30,819.0,122.0,1.9,29.5,709.0,555.02,410.82
2018,9,4,14,45,805.0,119.5,1.95,29.35,669.5,507.89,375.61
2018,9,4,15,0,791.0,117.0,2.0,29.2,630.0,460.62,339.22
2018,9,4,15,15,773.0,113.0,2.0,29.2,585.5,410.47,299.4
2018,9,4,15,30,755.0,109.0,2.0,29.2,541.0,361.05,259.13
2018,9,4,15,45,731.0,105.0,2.1,28.6,492.5,307.42,215.72
2018,9,4,16,0,707.0,101.0,2.2,28.0,444.0,258.65,175.28
2018,9,4,16,15,674.5,95.5,2.25,27.5,393.0,208.91,134.44
2018,9,4,16,30,642.0,90.0,2.3,27.0,342.0,162.28,97.54
2018,9,4,16,45,597.0,83.0,2.3,26.5,290.0,116.55,65.26
2018,9,4,17,0,552.0,76.0,2.3,26.0,238.0,75.66,42.87
2018,9,4,17,15,486.0,66.5,2.2,25.05,188.0,46.95,34.68
2018,9,4,17,30,420.0,57.0,2.1,24.1,138.0,42.28,30.54
2018,9,4,17,45,322.5,45.0,2.05,23.15,95.5,34.11,23.14
2018,9,4,18,0,225.0,33.0,2.0,22.2,53.0,25.76,14.27
2018,9,4,18,15,124.5,18.5,1.9,21.65,28.5,18.18,0.0
2018,9,4,18,30,24.0,4.0,1.8,21.1,4.0,0.0,0.0
2018,9,4,18,45,12.0,2.0,1.7,20.5,2.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.55,19.65,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.4,19.15,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.3,18.75,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,5,5,45,72.5,11.5,0.95,16.2,15.5,30.54,0.0
2018,9,5,6,0,145.0,23.0,1.0,16.4,31.0,82.61,15.47
2018,9,5,6,15,254.0,37.0,1.0,16.85,70.0,151.58,110.59
2018,9,5,6,30,363.0,51.0,1.0,17.3,109.0,223.75,173.54
2018,9,5,6,45,438.0,60.5,1.05,17.7,157.0,286.12,227.18
2018,9,5,7,0,513.0,70.0,1.1,18.1,205.0,354.5,284.06
2018,9,5,7,15,564.5,77.5,1.1,18.75,256.5,413.39,331.2
2018,9,5,7,30,616.0,85.0,1.1,19.4,308.0,475.41,378.85
2018,9,5,7,45,652.5,91.0,1.1,20.05,359.5,528.98,418.32
2018,9,5,8,0,689.0,97.0,1.1,20.7,411.0,583.7,457.23
2018,9,5,8,15,716.0,101.0,1.1,21.4,460.0,630.21,488.84
2018,9,5,8,30,743.0,105.0,1.1,22.1,509.0,676.49,518.61
2018,9,5,8,45,763.0,108.0,1.15,22.85,554.5,713.46,541.23
2018,9,5,9,0,783.0,111.0,1.2,23.6,600.0,751.61,564.38
2018,9,5,9,15,795.5,115.0,1.25,24.15,640.0,783.21,583.2
2018,9,5,9,30,808.0,119.0,1.3,24.7,680.0,812.7,600.51
2018,9,5,9,45,815.5,123.0,1.4,25.25,714.0,835.62,613.99
2018,9,5,10,0,823.0,127.0,1.5,25.8,748.0,855.91,625.79
2018,9,5,10,15,831.0,129.0,1.6,26.2,776.0,871.75,635.1
2018,9,5,10,30,839.0,131.0,1.7,26.6,804.0,884.76,642.67
2018,9,5,10,45,845.5,131.5,1.8,27.0,825.0,887.78,643.84
2018,9,5,11,0,852.0,132.0,1.9,27.4,846.0,892.27,646.17
2018,9,5,11,15,855.5,133.0,2.0,27.55,859.5,891.62,645.86
2018,9,5,11,30,859.0,134.0,2.1,27.7,873.0,887.95,643.72
2018,9,5,11,45,860.5,134.0,2.2,27.9,878.0,878.55,637.81
2018,9,5,12,0,862.0,134.0,2.3,28.1,883.0,866.22,630.07
2018,9,5,12,15,861.0,134.0,2.35,28.1,880.0,848.93,619.21
2018,9,5,12,30,860.0,134.0,2.4,28.1,877.0,828.9,606.61
2018,9,5,12,45,857.0,133.5,2.5,28.1,866.0,804.18,591.22
2018,9,5,13,0,854.0,133.0,2.6,28.1,855.0,777.03,574.1
2018,9,5,13,15,849.0,131.5,2.65,28.0,836.0,745.18,553.59
2018,9,5,13,30,844.0,130.0,2.7,27.9,817.0,710.54,530.7
2018,9,5,13,45,836.0,128.5,2.7,27.8,790.5,672.31,503.6
2018,9,5,14,0,828.0,127.0,2.7,27.7,764.0,632.6,474.92
2018,9,5,14,15,818.0,124.5,2.75,27.55,731.0,589.52,443.46
2018,9,5,14,30,808.0,122.0,2.8,27.4,698.0,545.55,410.5
2018,9,5,14,45,794.0,119.0,2.8,27.2,658.5,498.45,374.3
2018,9,5,15,0,780.0,116.0,2.8,27.0,619.0,451.24,337.03
2018,9,5,15,15,761.5,113.0,2.8,27.0,575.0,402.36,297.29
2018,9,5,15,30,743.0,110.0,2.8,27.0,531.0,351.12,254.93
2018,9,5,15,45,718.5,105.0,2.8,26.45,482.5,300.22,212.66
2018,9,5,16,0,694.0,100.0,2.8,25.9,434.0,251.17,171.37
2018,9,5,16,15,660.5,95.0,2.8,25.4,383.5,202.46,130.99
2018,9,5,16,30,627.0,90.0,2.8,24.9,333.0,156.99,94.88
2018,9,5,16,45,580.5,82.5,2.8,24.45,281.5,111.69,63.06
2018,9,5,17,0,534.0,75.0,2.8,24.0,230.0,71.39,41.47
2018,9,5,17,15,466.5,66.0,2.7,23.25,181.0,46.87,34.87
2018,9,5,17,30,399.0,57.0,2.6,22.5,132.0,42.67,31.05
2018,9,5,17,45,300.5,44.0,2.5,21.75,90.0,33.44,22.64
2018,9,5,18,0,202.0,31.0,2.4,21.0,48.0,24.22,12.58
2018,9,5,18,15,110.5,17.5,2.3,20.5,26.0,17.2,0.0
2018,9,5,18,30,19.0,4.0,2.2,20.0,4.0,0.0,0.0
2018,9,5,18,45,9.5,2.0,2.15,19.55,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.05,18.85,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.95,18.35,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,6,5,45,76.5,11.5,0.95,15.65,15.5,31.44,0.0
2018,9,6,6,0,153.0,23.0,1.0,15.9,31.0,84.37,6.77
2018,9,6,6,15,268.0,35.5,0.95,16.4,69.5,154.24,111.99
2018,9,6,6,30,383.0,48.0,0.9,16.9,108.0,228.0,176.6
2018,9,6,6,45,460.0,57.5,0.8,17.35,157.0,291.85,231.16
2018,9,6,7,0,537.0,67.0,0.7,17.8,206.0,361.98,288.65
2018,9,6,7,15,588.5,73.0,0.7,18.6,257.5,420.01,334.56
2018,9,6,7,30,640.0,79.0,0.7,19.4,309.0,481.13,380.85
2018,9,6,7,45,676.5,83.5,0.65,20.2,360.5,533.77,418.51
2018,9,6,8,0,713.0,88.0,0.6,21.0,412.0,587.52,455.37
2018,9,6,8,15,739.5,92.0,0.65,21.9,461.5,632.25,485.3
2018,9,6,8,30,766.0,96.0,0.7,22.8,511.0,679.01,514.63
2018,9,6,8,45,786.0,98.5,0.7,23.7,556.5,718.48,537.61
2018,9,6,9,0,806.0,101.0,0.7,24.6,602.0,756.61,559.26
2018,9,6,9,15,823.5,102.0,0.8,25.3,643.5,789.44,578.94
2018,9,6,9,30,841.0,103.0,0.9,26.0,685.0,815.85,594.32
2018,9,6,9,45,856.0,102.5,0.95,26.7,721.0,840.94,608.11
2018,9,6,10,0,871.0,102.0,1.0,27.4,757.0,863.63,620.3
2018,9,6,10,15,878.5,103.0,1.2,27.8,785.0,878.76,630.62
2018,9,6,10,30,886.0,104.0,1.4,28.2,813.0,890.96,639.06
2018,9,6,10,45,891.5,105.0,1.6,28.55,834.0,898.37,644.51
2018,9,6,11,0,897.0,106.0,1.8,28.9,855.0,902.65,647.95
2018,9,6,11,15,899.5,107.0,1.95,29.05,868.0,901.13,647.66
2018,9,6,11,30,902.0,108.0,2.1,29.2,881.0,896.45,645.4
2018,9,6,11,45,903.0,107.5,2.25,29.3,885.5,885.82,639.45
2018,9,6,12,0,904.0,107.0,2.4,29.4,890.0,872.13,631.53
2018,9,6,12,15,905.5,106.0,2.5,29.45,888.0,855.36,621.31
2018,9,6,12,30,907.0,105.0,2.6,29.5,886.0,835.62,609.15
2018,9,6,12,45,908.0,102.5,2.65,29.55,875.5,811.14,593.48
2018,9,6,13,0,909.0,100.0,2.7,29.6,865.0,783.9,575.95
2018,9,6,13,15,905.5,98.5,2.8,29.6,846.5,751.67,555.34
2018,9,6,13,30,902.0,97.0,2.9,29.6,828.0,717.14,532.98
2018,9,6,13,45,896.0,96.0,2.95,29.55,802.0,679.29,507.05
2018,9,6,14,0,890.0,95.0,3.0,29.5,776.0,639.63,478.43
2018,9,6,14,15,881.5,93.0,3.05,29.4,742.5,595.98,446.36
2018,9,6,14,30,873.0,91.0,3.1,29.3,709.0,551.11,412.55
2018,9,6,14,45,862.0,88.5,3.15,29.15,670.0,503.56,375.89
2018,9,6,15,0,851.0,86.0,3.2,29.0,631.0,455.43,337.7
2018,9,6,15,15,834.5,84.0,3.2,29.0,586.5,405.22,296.66
2018,9,6,15,30,818.0,82.0,3.2,29.0,542.0,351.44,252.0
2018,9,6,15,45,798.0,78.5,3.25,28.55,494.0,299.76,208.59
2018,9,6,16,0,778.0,75.0,3.3,28.1,446.0,249.37,165.69
2018,9,6,16,15,751.0,70.5,3.25,27.65,395.0,198.3,122.97
2018,9,6,16,30,724.0,66.0,3.2,27.2,344.0,149.71,84.27
2018,9,6,16,45,683.5,61.5,3.15,26.75,292.0,102.68,51.93
2018,9,6,17,0,643.0,57.0,3.1,26.3,240.0,59.99,31.13
2018,9,6,17,15,580.0,51.0,2.95,25.5,189.5,34.34,23.81
2018,9,6,17,30,517.0,45.0,2.8,24.7,139.0,32.04,21.68
2018,9,6,17,45,412.0,36.5,2.65,23.9,95.5,27.38,17.26
2018,9,6,18,0,307.0,28.0,2.5,23.1,52.0,22.52,10.42
2018,9,6,18,15,165.0,15.5,2.45,22.6,27.0,15.24,0.0
2018,9,6,18,30,23.0,3.0,2.4,22.1,2.0,0.0,0.0
2018,9,6,18,45,11.5,1.5,2.35,21.6,1.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.25,20.85,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.1,20.35,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.9,19.85,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.75,19.4,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.55,18.65,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,7,5,45,143.0,10.5,1.3,17.35,18.0,47.68,0.0
2018,9,7,6,0,286.0,21.0,1.3,17.8,36.0,121.53,0.0
2018,9,7,6,15,420.0,28.0,1.35,18.5,78.5,200.1,143.07
2018,9,7,6,30,554.0,35.0,1.4,19.2,121.0,278.79,213.39
2018,9,7,6,45,625.0,40.0,1.45,19.85,172.5,342.56,268.92
2018,9,7,7,0,696.0,45.0,1.5,20.5,224.0,411.81,326.58
2018,9,7,7,15,740.0,48.5,1.4,21.3,278.0,469.65,372.41
2018,9,7,7,30,784.0,52.0,1.3,22.1,332.0,525.91,414.82
2018,9,7,7,45,814.0,54.5,1.25,22.9,385.0,577.79,452.11
2018,9,7,8,0,844.0,57.0,1.2,23.7,438.0,630.1,487.57
2018,9,7,8,15,865.0,59.5,1.2,24.65,489.0,676.16,516.11
2018,9,7,8,30,886.0,62.0,1.2,25.6,540.0,721.3,543.23
2018,9,7,8,45,902.0,63.5,1.2,26.55,586.5,760.23,565.44
2018,9,7,9,0,918.0,65.0,1.2,27.5,633.0,797.35,586.0
2018,9,7,9,15,925.0,68.5,1.3,28.1,674.0,827.41,603.62
2018,9,7,9,30,932.0,72.0,1.4,28.7,715.0,854.74,619.43
2018,9,7,9,45,935.5,77.5,1.5,29.3,750.5,878.45,632.85
2018,9,7,10,0,939.0,83.0,1.6,29.9,786.0,898.98,644.26
2018,9,7,10,15,946.0,83.5,1.7,30.25,814.5,913.93,652.81
2018,9,7,10,30,953.0,84.0,1.8,30.6,843.0,925.71,659.47
2018,9,7,10,45,958.0,84.5,1.9,30.95,864.5,932.48,663.07
2018,9,7,11,0,963.0,85.0,2.0,31.3,886.0,935.89,664.69
2018,9,7,11,15,965.5,85.5,2.1,31.4,899.5,933.74,663.58
2018,9,7,11,30,968.0,86.0,2.2,31.5,913.0,928.19,660.44
2018,9,7,11,45,969.5,85.5,2.3,31.65,918.0,917.4,653.93
2018,9,7,12,0,971.0,85.0,2.4,31.8,923.0,903.3,645.38
2018,9,7,12,15,969.5,86.0,2.45,31.8,920.0,884.96,634.14
2018,9,7,12,30,968.0,87.0,2.5,31.8,917.0,863.53,620.94
2018,9,7,12,45,964.5,87.5,2.6,31.75,905.5,837.06,604.91
2018,9,7,13,0,961.0,88.0,2.7,31.7,894.0,807.82,586.95
2018,9,7,13,15,957.5,87.0,2.8,31.6,874.5,774.52,566.23
2018,9,7,13,30,954.0,86.0,2.9,31.5,855.0,738.76,543.62
2018,9,7,13,45,948.0,85.0,2.95,31.35,828.0,699.08,517.29
2018,9,7,14,0,942.0,84.0,3.0,31.2,801.0,657.47,487.75
2018,9,7,14,15,933.5,83.0,3.1,30.95,767.0,612.67,455.5
2018,9,7,14,30,925.0,82.0,3.2,30.7,733.0,566.53,421.28
2018,9,7,14,45,913.5,80.0,3.3,30.45,692.5,516.89,383.43
2018,9,7,15,0,902.0,78.0,3.4,30.2,652.0,466.64,343.89
2018,9,7,15,15,886.5,76.0,3.4,30.2,606.0,414.44,301.24
2018,9,7,15,30,871.0,74.0,3.4,30.2,560.0,362.47,257.73
2018,9,7,15,45,850.5,71.5,3.55,29.45,510.5,309.08,213.21
2018,9,7,16,0,830.0,69.0,3.7,28.7,461.0,256.89,169.04
2018,9,7,16,15,801.0,65.5,3.7,28.1,407.5,199.44,121.48
2018,9,7,16,30,772.0,62.0,3.7,27.5,354.0,148.89,81.63
2018,9,7,16,45,729.5,58.0,3.7,26.9,300.0,99.74,48.57
2018,9,7,17,0,687.0,54.0,3.7,26.3,246.0,55.11,28.24
2018,9,7,17,15,620.5,48.5,3.65,25.35,193.5,35.67,24.95
2018,9,7,17,30,554.0,43.0,3.6,24.4,141.0,30.59,20.43
2018,9,7,17,45,440.0,35.0,3.5,23.5,96.0,26.29,16.29
2018,9,7,18,0,326.0,27.0,3.4,22.6,51.0,21.87,8.96
2018,9,7,18,15,175.0,15.0,3.3,22.05,26.5,14.74,0.0
2018,9,7,18,30,24.0,3.0,3.2,21.5,2.0,0.0,0.0
2018,9,7,18,45,12.0,1.5,3.1,20.95,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.0,20.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.9,20.15,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.65,19.7,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.2,18.95,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.05,18.7,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.95,18.45,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.85,18.2,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.8,17.95,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.75,16.4,0.0,0.0,0.0
