Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,5,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,8,5,45,144.5,10.0,1.85,17.2,17.0,47.29,0.0
2018,9,8,6,0,289.0,20.0,1.9,17.6,34.0,120.28,0.0
2018,9,8,6,15,432.5,27.0,2.0,18.2,78.0,198.56,141.15
2018,9,8,6,30,576.0,34.0,2.1,18.8,122.0,285.26,218.88
2018,9,8,6,45,646.5,38.5,2.25,19.45,174.0,349.02,275.28
2018,9,8,7,0,717.0,43.0,2.4,20.1,226.0,418.18,333.89
2018,9,8,7,15,760.5,46.5,2.4,20.9,280.5,472.87,378.64
2018,9,8,7,30,804.0,50.0,2.4,21.7,335.0,533.24,425.56
2018,9,8,7,45,833.0,52.5,2.4,22.5,388.5,585.21,464.18
2018,9,8,8,0,862.0,55.0,2.4,23.3,442.0,637.5,501.01
2018,9,8,8,15,882.5,57.0,2.45,24.05,493.0,683.19,530.88
2018,9,8,8,30,903.0,59.0,2.5,24.8,544.0,727.87,559.37
2018,9,8,8,45,917.5,60.5,2.55,25.55,590.5,766.11,582.77
2018,9,8,9,0,932.0,62.0,2.6,26.3,637.0,802.42,604.5
2018,9,8,9,15,936.5,67.0,2.7,26.9,677.5,832.45,622.38
2018,9,8,9,30,941.0,72.0,2.8,27.5,718.0,859.57,638.21
2018,9,8,9,45,941.0,78.5,2.85,28.1,752.5,881.5,650.19
2018,9,8,10,0,941.0,85.0,2.9,28.7,787.0,900.11,659.99
2018,9,8,10,15,947.5,86.5,3.0,29.1,816.0,915.61,668.68
2018,9,8,10,30,954.0,88.0,3.1,29.5,845.0,927.9,675.36
2018,9,8,10,45,958.5,88.5,3.15,29.95,866.0,934.1,677.69
2018,9,8,11,0,963.0,89.0,3.2,30.4,887.0,936.94,678.0
2018,9,8,11,15,965.5,89.0,3.3,30.55,900.0,934.13,675.92
2018,9,8,11,30,968.0,89.0,3.4,30.7,913.0,927.95,671.79
2018,9,8,11,45,968.5,89.0,3.45,30.8,917.5,916.69,664.29
2018,9,8,12,0,969.0,89.0,3.5,30.9,922.0,902.15,654.76
2018,9,8,12,15,969.5,88.5,3.6,30.9,919.0,883.88,643.39
2018,9,8,12,30,970.0,88.0,3.7,30.9,916.0,862.46,629.95
2018,9,8,12,45,969.0,86.0,3.8,30.9,904.0,835.36,612.68
2018,9,8,13,0,968.0,84.0,3.9,30.9,892.0,805.38,593.41
2018,9,8,13,15,963.5,83.0,4.0,30.75,872.0,771.12,571.44
2018,9,8,13,30,959.0,82.0,4.1,30.6,852.0,734.44,547.59
2018,9,8,13,45,953.5,81.0,4.2,30.45,825.0,694.88,520.73
2018,9,8,14,0,948.0,80.0,4.3,30.3,798.0,653.33,490.6
2018,9,8,14,15,939.0,78.5,4.35,30.05,763.0,607.53,456.69
2018,9,8,14,30,930.0,77.0,4.4,29.8,728.0,560.43,420.88
2018,9,8,14,45,919.0,75.0,4.45,29.55,687.5,510.83,382.19
2018,9,8,15,0,908.0,73.0,4.5,29.3,647.0,460.56,341.84
2018,9,8,15,15,892.5,71.0,4.5,29.3,601.0,408.12,298.36
2018,9,8,15,30,877.0,69.0,4.5,29.3,555.0,355.91,254.05
2018,9,8,15,45,856.5,66.5,4.55,28.65,505.0,302.3,208.65
2018,9,8,16,0,836.0,64.0,4.6,28.0,455.0,249.9,163.8
2018,9,8,16,15,807.5,61.0,4.55,27.5,402.0,197.07,119.54
2018,9,8,16,30,779.0,58.0,4.5,27.0,349.0,142.46,76.56
2018,9,8,16,45,738.0,53.5,4.45,26.45,295.0,92.79,43.62
2018,9,8,17,0,697.0,49.0,4.4,25.9,241.0,47.45,24.0
2018,9,8,17,15,632.0,44.0,4.2,25.1,189.0,31.86,21.7
2018,9,8,17,30,567.0,39.0,4.0,24.3,137.0,29.89,19.81
2018,9,8,17,45,453.0,31.5,3.8,23.5,92.5,23.34,13.74
2018,9,8,18,0,339.0,24.0,3.6,22.7,48.0,19.14,5.86
2018,9,8,18,15,182.0,13.5,3.6,22.15,25.0,13.27,0.0
2018,9,8,18,30,25.0,3.0,3.6,21.6,2.0,0.0,0.0
2018,9,8,18,45,12.5,1.5,3.6,21.05,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.55,20.15,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.5,19.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.5,19.45,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.45,18.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.4,18.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.35,18.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.25,17.35,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,9,5,45,118.5,10.0,2.85,14.75,15.5,40.32,0.0
2018,9,9,6,0,237.0,20.0,3.0,15.0,31.0,103.15,0.0
2018,9,9,6,15,390.5,29.0,2.95,15.5,75.0,189.03,135.05
2018,9,9,6,30,544.0,38.0,2.9,16.0,119.0,275.14,213.64
2018,9,9,6,45,620.5,43.5,2.9,16.5,172.0,341.57,272.97
2018,9,9,7,0,697.0,49.0,2.9,17.0,225.0,413.72,334.84
2018,9,9,7,15,744.0,53.0,2.75,17.7,280.0,473.68,384.26
2018,9,9,7,30,791.0,57.0,2.6,18.4,335.0,536.06,433.21
2018,9,9,7,45,823.0,60.5,2.45,19.05,390.0,590.58,474.01
2018,9,9,8,0,855.0,64.0,2.3,19.7,445.0,641.48,510.48
2018,9,9,8,15,878.0,66.5,2.2,20.4,497.5,689.03,541.34
2018,9,9,8,30,901.0,69.0,2.1,21.1,550.0,735.73,570.61
2018,9,9,8,45,916.5,70.5,2.0,21.85,597.0,774.46,593.3
2018,9,9,9,0,932.0,72.0,1.9,22.6,644.0,811.31,614.15
2018,9,9,9,15,943.0,73.5,1.9,23.35,686.0,842.4,631.55
2018,9,9,9,30,954.0,75.0,1.9,24.1,728.0,870.93,647.07
2018,9,9,9,45,962.0,77.0,1.85,24.8,764.0,894.73,658.91
2018,9,9,10,0,970.0,79.0,1.8,25.5,800.0,915.5,668.7
2018,9,9,10,15,976.5,79.0,1.95,25.95,828.5,929.64,677.09
2018,9,9,10,30,983.0,79.0,2.1,26.4,857.0,940.5,683.47
2018,9,9,10,45,988.0,80.0,2.2,26.9,879.0,947.75,686.96
2018,9,9,11,0,993.0,81.0,2.3,27.4,901.0,951.53,688.33
2018,9,9,11,15,995.5,81.0,2.4,27.65,914.0,948.59,686.18
2018,9,9,11,30,998.0,81.0,2.5,27.9,927.0,942.16,681.94
2018,9,9,11,45,999.0,80.5,2.65,28.2,931.5,930.48,674.66
2018,9,9,12,0,1000.0,80.0,2.8,28.5,936.0,915.41,665.21
2018,9,9,12,15,997.0,82.0,2.9,28.6,932.5,896.22,653.24
2018,9,9,12,30,994.0,84.0,3.0,28.7,929.0,873.87,639.19
2018,9,9,12,45,988.0,85.5,3.1,28.8,916.0,845.7,621.22
2018,9,9,13,0,982.0,87.0,3.2,28.9,903.0,814.8,601.34
2018,9,9,13,15,977.5,86.5,3.3,28.85,883.0,780.49,579.34
2018,9,9,13,30,973.0,86.0,3.4,28.8,863.0,743.74,555.45
2018,9,9,13,45,966.5,84.5,3.5,28.75,834.5,702.47,527.06
2018,9,9,14,0,960.0,83.0,3.6,28.7,806.0,659.26,495.7
2018,9,9,14,15,951.0,82.0,3.7,28.5,771.0,613.37,461.81
2018,9,9,14,30,942.0,81.0,3.8,28.3,736.0,566.15,425.92
2018,9,9,14,45,930.0,79.0,3.85,28.1,694.5,515.48,386.32
2018,9,9,15,0,918.0,77.0,3.9,27.9,653.0,464.21,345.06
2018,9,9,15,15,902.0,75.0,3.9,27.9,606.5,411.07,300.93
2018,9,9,15,30,886.0,73.0,3.9,27.9,560.0,358.19,255.96
2018,9,9,15,45,864.5,70.5,3.95,27.25,509.0,303.83,209.86
2018,9,9,16,0,843.0,68.0,4.0,26.6,458.0,250.78,164.43
2018,9,9,16,15,812.5,64.5,3.95,26.0,404.0,192.59,116.13
2018,9,9,16,30,782.0,61.0,3.9,25.4,350.0,141.46,76.25
2018,9,9,16,45,737.0,57.0,3.8,24.85,295.0,91.95,44.21
2018,9,9,17,0,692.0,53.0,3.7,24.3,240.0,47.28,26.59
2018,9,9,17,15,620.0,47.5,3.6,23.35,187.0,35.31,24.83
2018,9,9,17,30,548.0,42.0,3.5,22.4,134.0,30.26,20.27
2018,9,9,17,45,414.5,33.5,3.35,21.45,88.5,25.48,15.57
2018,9,9,18,0,281.0,25.0,3.2,20.5,43.0,20.52,4.81
2018,9,9,18,15,140.5,12.5,3.15,19.95,21.5,12.29,0.0
2018,9,9,18,30,0.0,0.0,3.1,19.4,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,10,5,45,125.0,9.5,2.15,14.45,15.0,9.34,0.0
2018,9,10,6,0,250.0,19.0,2.2,14.8,30.0,105.05,0.0
2018,9,10,6,15,402.0,27.0,2.25,15.4,73.0,189.95,134.12
2018,9,10,6,30,554.0,35.0,2.3,16.0,116.0,274.76,212.4
2018,9,10,6,45,628.0,40.5,2.35,16.6,168.5,340.04,270.69
2018,9,10,7,0,702.0,46.0,2.4,17.2,221.0,410.98,331.39
2018,9,10,7,15,747.5,49.5,2.35,18.0,275.5,469.55,379.6
2018,9,10,7,30,793.0,53.0,2.3,18.8,330.0,526.67,424.57
2018,9,10,7,45,823.0,56.5,2.2,19.55,384.0,579.77,464.24
2018,9,10,8,0,853.0,60.0,2.1,20.3,438.0,633.24,502.42
2018,9,10,8,15,874.5,62.0,2.1,21.15,489.0,679.05,532.15
2018,9,10,8,30,896.0,64.0,2.1,22.0,540.0,723.93,560.45
2018,9,10,8,45,911.5,65.5,2.1,22.85,587.0,762.47,583.64
2018,9,10,9,0,927.0,67.0,2.1,23.7,634.0,799.15,605.11
2018,9,10,9,15,934.0,71.5,2.15,24.3,675.5,830.28,623.47
2018,9,10,9,30,941.0,76.0,2.2,24.9,717.0,858.63,639.83
2018,9,10,9,45,944.5,80.5,2.3,25.5,752.0,881.1,652.62
2018,9,10,10,0,948.0,85.0,2.4,26.1,787.0,900.39,663.36
2018,9,10,10,15,956.0,85.0,2.5,26.5,816.0,915.45,671.89
2018,9,10,10,30,964.0,85.0,2.6,26.9,845.0,927.33,678.43
2018,9,10,10,45,969.5,85.5,2.7,27.3,866.5,934.27,681.86
2018,9,10,11,0,975.0,86.0,2.8,27.7,888.0,937.81,683.22
2018,9,10,11,15,978.0,86.0,2.9,27.95,901.0,935.24,681.12
2018,9,10,11,30,981.0,86.0,3.0,28.2,914.0,929.23,676.93
2018,9,10,11,45,982.5,85.5,3.1,28.45,919.0,918.03,669.43
2018,9,10,12,0,984.0,85.0,3.2,28.7,924.0,903.47,659.83
2018,9,10,12,15,981.5,86.0,3.3,28.85,920.0,883.85,647.2
2018,9,10,12,30,979.0,87.0,3.4,29.0,916.0,861.13,632.54
2018,9,10,12,45,974.0,88.0,3.45,29.15,903.5,833.51,614.3
2018,9,10,13,0,969.0,89.0,3.5,29.3,891.0,803.16,594.2
2018,9,10,13,15,965.0,88.0,3.6,29.3,871.0,769.04,572.01
2018,9,10,13,30,961.0,87.0,3.7,29.3,851.0,732.48,547.94
2018,9,10,13,45,954.5,86.0,3.75,29.25,823.0,692.05,519.45
2018,9,10,14,0,948.0,85.0,3.8,29.2,795.0,649.71,488.37
2018,9,10,14,15,939.0,83.5,3.85,29.05,760.0,603.8,454.12
2018,9,10,14,30,930.0,82.0,3.9,28.9,725.0,556.59,417.97
2018,9,10,14,45,918.0,80.0,3.95,28.75,683.5,506.43,378.61
2018,9,10,15,0,906.0,78.0,4.0,28.6,642.0,455.71,337.66
2018,9,10,15,15,890.0,75.5,4.0,28.6,595.5,402.7,293.65
2018,9,10,15,30,874.0,73.0,4.0,28.6,549.0,349.98,248.86
2018,9,10,15,45,851.0,70.5,4.05,27.9,498.0,295.88,203.12
2018,9,10,16,0,828.0,68.0,4.1,27.2,447.0,239.01,155.0
2018,9,10,16,15,795.0,65.0,4.0,26.6,393.5,185.97,111.1
2018,9,10,16,30,762.0,62.0,3.9,26.0,340.0,136.03,72.76
2018,9,10,16,45,715.5,57.5,3.85,25.4,285.5,87.27,42.08
2018,9,10,17,0,669.0,53.0,3.8,24.8,231.0,43.51,31.82
2018,9,10,17,15,595.0,47.0,3.65,23.85,178.5,35.11,24.59
2018,9,10,17,30,521.0,41.0,3.5,22.9,126.0,29.64,19.64
2018,9,10,17,45,388.0,32.0,3.35,21.9,82.0,24.35,14.46
2018,9,10,18,0,255.0,23.0,3.2,20.9,38.0,18.79,1.24
2018,9,10,18,15,127.5,11.5,3.2,20.35,19.0,11.3,0.0
2018,9,10,18,30,0.0,0.0,3.2,19.8,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,3.15,19.25,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.1,18.35,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.05,17.7,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,11,5,45,103.5,9.5,2.9,14.65,14.0,0.0,0.0
2018,9,11,6,0,207.0,19.0,3.0,14.9,28.0,80.55,0.0
2018,9,11,6,15,358.5,28.0,3.05,15.4,69.5,175.05,122.3
2018,9,11,6,30,510.0,37.0,3.1,15.9,111.0,261.67,202.54
2018,9,11,6,45,591.5,43.0,3.15,16.45,163.0,325.11,259.63
2018,9,11,7,0,673.0,49.0,3.2,17.0,215.0,398.56,322.84
2018,9,11,7,15,721.0,53.5,3.15,17.65,269.5,458.33,372.79
2018,9,11,7,30,769.0,58.0,3.1,18.3,324.0,520.65,422.58
2018,9,11,7,45,802.0,60.5,3.05,18.95,377.5,573.5,463.14
2018,9,11,8,0,835.0,63.0,3.0,19.6,431.0,622.87,499.69
2018,9,11,8,15,857.0,65.5,2.95,20.25,482.0,668.84,530.88
2018,9,11,8,30,879.0,68.0,2.9,20.9,533.0,713.95,560.31
2018,9,11,8,45,895.5,69.5,2.9,21.6,579.5,752.61,584.59
2018,9,11,9,0,912.0,71.0,2.9,22.3,626.0,789.5,607.21
2018,9,11,9,15,923.5,73.0,2.95,22.9,667.5,820.92,626.23
2018,9,11,9,30,935.0,75.0,3.0,23.5,709.0,849.85,643.39
2018,9,11,9,45,943.5,76.5,3.05,24.1,744.5,873.02,656.52
2018,9,11,10,0,952.0,78.0,3.1,24.7,780.0,893.23,667.66
2018,9,11,10,15,958.5,78.5,3.2,25.1,808.5,907.56,675.73
2018,9,11,10,30,965.0,79.0,3.3,25.5,837.0,918.66,681.76
2018,9,11,10,45,969.0,80.0,3.4,25.85,858.0,924.8,684.73
2018,9,11,11,0,973.0,81.0,3.5,26.2,879.0,927.54,685.57
2018,9,11,11,15,975.5,81.5,3.55,26.4,892.0,925.02,683.15
2018,9,11,11,30,978.0,82.0,3.6,26.6,905.0,919.07,678.61
2018,9,11,11,45,978.5,82.5,3.7,26.8,909.5,908.02,671.08
2018,9,11,12,0,979.0,83.0,3.8,27.0,914.0,893.64,661.43
2018,9,11,12,15,978.5,82.5,3.9,27.1,910.5,874.18,648.67
2018,9,11,12,30,978.0,82.0,4.0,27.2,907.0,851.57,633.81
2018,9,11,12,45,976.5,81.0,4.1,27.3,895.0,824.67,616.01
2018,9,11,13,0,975.0,80.0,4.2,27.4,883.0,794.89,596.16
2018,9,11,13,15,970.5,79.0,4.3,27.35,862.5,760.24,573.17
2018,9,11,13,30,966.0,78.0,4.4,27.3,842.0,723.17,548.28
2018,9,11,13,45,959.5,77.5,4.5,27.2,814.5,683.05,519.71
2018,9,11,14,0,953.0,77.0,4.6,27.1,787.0,641.0,488.51
2018,9,11,14,15,944.5,75.5,4.6,26.9,752.0,595.19,453.58
2018,9,11,14,30,936.0,74.0,4.6,26.7,717.0,548.02,416.71
2018,9,11,14,45,924.5,72.0,4.65,26.5,676.0,497.88,376.68
2018,9,11,15,0,913.0,70.0,4.7,26.3,635.0,447.13,334.98
2018,9,11,15,15,897.5,68.5,4.7,26.3,589.0,394.94,290.74
2018,9,11,15,30,882.0,67.0,4.7,26.3,543.0,342.99,245.72
2018,9,11,15,45,861.0,64.0,4.65,25.5,492.5,288.7,199.06
2018,9,11,16,0,840.0,61.0,4.6,24.7,442.0,235.7,153.25
2018,9,11,16,15,810.5,58.0,4.55,24.15,389.0,182.79,108.91
2018,9,11,16,30,781.0,55.0,4.5,23.6,336.0,128.24,66.71
2018,9,11,16,45,737.5,51.0,4.45,23.0,282.0,79.26,36.42
2018,9,11,17,0,694.0,47.0,4.4,22.4,228.0,34.91,24.7
2018,9,11,17,15,623.5,42.0,4.2,21.6,176.0,30.79,21.08
2018,9,11,17,30,553.0,37.0,4.0,20.8,124.0,28.81,19.08
2018,9,11,17,45,419.5,29.0,3.85,19.95,80.5,21.83,12.35
2018,9,11,18,0,286.0,21.0,3.7,19.1,37.0,17.06,0.0
2018,9,11,18,15,143.0,10.5,3.65,18.6,18.5,10.32,0.0
2018,9,11,18,30,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.55,17.6,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,12,5,45,102.5,9.0,2.45,13.6,13.0,0.0,0.0
2018,9,12,6,0,205.0,18.0,2.5,13.8,26.0,78.5,0.0
2018,9,12,6,15,354.0,27.0,2.55,14.3,66.5,171.61,118.6
2018,9,12,6,30,503.0,36.0,2.6,14.8,107.0,256.53,198.65
2018,9,12,6,45,582.5,41.5,2.65,15.3,158.0,318.01,254.36
2018,9,12,7,0,662.0,47.0,2.7,15.8,209.0,389.22,316.0
2018,9,12,7,15,710.5,51.0,2.65,16.4,262.5,448.0,365.35
2018,9,12,7,30,759.0,55.0,2.6,17.0,316.0,509.4,414.64
2018,9,12,7,45,791.5,58.0,2.6,17.6,369.0,562.0,455.32
2018,9,12,8,0,824.0,61.0,2.6,18.2,422.0,611.17,492.07
2018,9,12,8,15,846.5,63.5,2.6,18.8,472.5,657.02,523.69
2018,9,12,8,30,869.0,66.0,2.6,19.4,523.0,702.07,553.56
2018,9,12,8,45,884.5,68.0,2.6,20.05,569.0,740.2,577.7
2018,9,12,9,0,900.0,70.0,2.6,20.7,615.0,776.51,600.18
2018,9,12,9,15,910.0,72.5,2.65,21.05,656.0,806.95,619.26
2018,9,12,9,30,920.0,75.0,2.7,21.4,697.0,834.85,636.49
2018,9,12,9,45,926.0,78.0,2.75,21.8,731.5,857.26,649.77
2018,9,12,10,0,932.0,81.0,2.8,22.2,766.0,876.66,661.03
2018,9,12,10,15,939.5,81.0,2.9,22.4,794.0,890.98,669.78
2018,9,12,10,30,947.0,81.0,3.0,22.6,822.0,902.16,676.54
2018,9,12,10,45,952.5,81.5,3.1,22.8,843.0,908.91,680.43
2018,9,12,11,0,958.0,82.0,3.2,23.0,864.0,912.31,682.21
2018,9,12,11,15,961.0,82.0,3.25,23.1,877.0,909.67,679.98
2018,9,12,11,30,964.0,82.0,3.3,23.2,890.0,903.65,675.65
2018,9,12,11,45,965.5,82.0,3.4,23.3,895.0,893.01,668.62
2018,9,12,12,0,967.0,82.0,3.5,23.4,900.0,879.05,659.44
2018,9,12,12,15,965.0,83.0,3.6,23.45,896.0,860.02,646.97
2018,9,12,12,30,963.0,84.0,3.7,23.5,892.0,837.93,632.42
2018,9,12,12,45,958.0,85.0,3.85,23.5,879.5,810.6,614.56
2018,9,12,13,0,953.0,86.0,4.0,23.5,867.0,780.6,594.71
2018,9,12,13,15,949.5,85.0,4.1,23.4,847.5,747.21,572.34
2018,9,12,13,30,946.0,84.0,4.2,23.3,828.0,711.39,548.04
2018,9,12,13,45,941.5,82.0,4.3,23.15,801.0,671.74,518.97
2018,9,12,14,0,937.0,80.0,4.4,23.0,774.0,630.09,487.54
2018,9,12,14,15,928.5,79.0,4.5,22.75,740.0,585.33,453.2
2018,9,12,14,30,920.0,78.0,4.6,22.5,706.0,539.26,416.8
2018,9,12,14,45,908.0,76.5,4.65,22.25,665.5,490.02,376.75
2018,9,12,15,0,896.0,75.0,4.7,22.0,625.0,440.23,335.08
2018,9,12,15,15,880.0,72.5,4.7,22.0,579.0,387.76,289.88
2018,9,12,15,30,864.0,70.0,4.7,22.0,533.0,335.62,243.99
2018,9,12,15,45,841.5,67.5,4.75,21.3,482.5,282.3,197.38
2018,9,12,16,0,819.0,65.0,4.8,20.6,432.0,230.42,151.9
2018,9,12,16,15,787.5,61.5,4.75,20.1,379.0,173.69,104.1
2018,9,12,16,30,756.0,58.0,4.7,19.6,326.0,124.14,65.85
2018,9,12,16,45,709.0,54.0,4.65,19.15,272.5,76.51,36.93
2018,9,12,17,0,662.0,50.0,4.6,18.7,219.0,35.63,25.75
2018,9,12,17,15,586.0,44.5,4.45,18.15,168.0,33.34,23.62
2018,9,12,17,30,510.0,39.0,4.3,17.6,117.0,28.42,18.98
2018,9,12,17,45,367.0,30.0,4.1,17.05,74.5,23.05,13.34
2018,9,12,18,0,224.0,21.0,3.9,16.5,32.0,17.4,0.0
2018,9,12,18,15,112.0,10.5,3.75,16.15,16.0,10.32,0.0
2018,9,12,18,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,13,5,45,87.0,9.0,1.8,13.45,12.0,0.0,0.0
2018,9,13,6,0,174.0,18.0,1.9,13.7,24.0,68.9,0.0
2018,9,13,6,15,318.0,28.0,2.0,14.15,63.0,159.48,108.36
2018,9,13,6,30,462.0,38.0,2.1,14.6,102.0,241.62,186.61
2018,9,13,6,45,544.0,44.5,2.2,15.1,152.0,306.04,244.34
2018,9,13,7,0,626.0,51.0,2.3,15.6,202.0,374.66,303.79
2018,9,13,7,15,677.0,55.5,2.25,16.15,255.0,433.77,353.35
2018,9,13,7,30,728.0,60.0,2.2,16.7,308.0,495.69,403.0
2018,9,13,7,45,763.0,62.5,2.15,17.25,360.5,547.92,443.26
2018,9,13,8,0,798.0,65.0,2.1,17.8,413.0,600.91,482.56
2018,9,13,8,15,822.0,68.0,2.1,18.4,463.5,643.32,512.0
2018,9,13,8,30,846.0,71.0,2.1,19.0,514.0,689.07,542.33
2018,9,13,8,45,864.0,72.5,2.1,19.55,560.0,727.65,566.92
2018,9,13,9,0,882.0,74.0,2.1,20.1,606.0,764.62,589.99
2018,9,13,9,15,893.5,76.5,2.05,20.55,647.0,795.7,608.45
2018,9,13,9,30,905.0,79.0,2.0,21.0,688.0,824.35,625.03
2018,9,13,9,45,912.5,81.5,2.0,21.45,722.5,847.06,637.88
2018,9,13,10,0,920.0,84.0,2.0,21.9,757.0,866.87,648.77
2018,9,13,10,15,927.0,85.0,2.05,22.25,785.0,881.61,657.04
2018,9,13,10,30,934.0,86.0,2.1,22.6,813.0,893.21,663.35
2018,9,13,10,45,939.0,86.0,2.1,22.95,833.5,898.81,665.32
2018,9,13,11,0,944.0,86.0,2.1,23.3,854.0,901.14,665.3
2018,9,13,11,15,947.0,86.0,2.2,23.5,866.5,898.43,663.46
2018,9,13,11,30,950.0,86.0,2.3,23.7,879.0,892.38,659.54
2018,9,13,11,45,951.0,86.5,2.35,23.9,883.5,881.86,652.31
2018,9,13,12,0,952.0,87.0,2.4,24.1,888.0,868.08,643.04
2018,9,13,12,15,950.5,87.0,2.55,24.15,884.0,848.61,631.15
2018,9,13,12,30,949.0,87.0,2.7,24.2,880.0,826.11,617.15
2018,9,13,12,45,946.0,87.0,2.85,24.25,868.0,799.57,600.27
2018,9,13,13,0,943.0,87.0,3.0,24.3,856.0,770.3,581.36
2018,9,13,13,15,938.5,86.0,3.1,24.2,836.0,736.45,559.13
2018,9,13,13,30,934.0,85.0,3.2,24.1,816.0,700.28,534.89
2018,9,13,13,45,928.0,84.0,3.35,24.0,789.0,661.0,506.41
2018,9,13,14,0,922.0,83.0,3.5,23.9,762.0,619.85,475.77
2018,9,13,14,15,913.5,81.5,3.55,23.7,728.0,575.19,441.55
2018,9,13,14,30,905.0,80.0,3.6,23.5,694.0,529.26,405.4
2018,9,13,14,45,892.5,78.5,3.7,23.25,653.5,480.44,366.16
2018,9,13,15,0,880.0,77.0,3.8,23.0,613.0,431.15,325.33
2018,9,13,15,15,863.5,74.5,3.8,23.0,567.5,379.28,281.03
2018,9,13,15,30,847.0,72.0,3.8,23.0,522.0,327.81,236.12
2018,9,13,15,45,824.5,69.0,3.9,22.3,472.0,274.96,190.36
2018,9,13,16,0,802.0,66.0,4.0,21.6,422.0,219.37,142.43
2018,9,13,16,15,770.0,63.0,4.0,21.1,370.0,168.25,99.75
2018,9,13,16,30,738.0,60.0,4.0,20.6,318.0,120.14,63.41
2018,9,13,16,45,690.5,55.0,4.0,20.1,264.5,72.82,35.63
2018,9,13,17,0,643.0,50.0,4.0,19.6,211.0,35.88,25.86
2018,9,13,17,15,566.5,44.0,3.95,18.95,160.5,33.15,23.34
2018,9,13,17,30,490.0,38.0,3.9,18.3,110.0,27.79,18.32
2018,9,13,17,45,346.0,28.5,3.85,17.65,69.0,21.91,12.09
2018,9,13,18,0,202.0,19.0,3.8,17.0,28.0,15.63,0.0
2018,9,13,18,15,101.0,9.5,3.75,16.6,14.0,9.34,0.0
2018,9,13,18,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,14,5,45,105.5,9.0,1.5,12.65,12.5,0.0,0.0
2018,9,14,6,0,211.0,18.0,1.6,12.9,25.0,79.31,0.0
2018,9,14,6,15,362.0,26.0,1.6,13.4,64.5,170.99,114.12
2018,9,14,6,30,513.0,34.0,1.6,13.9,104.0,252.16,194.08
2018,9,14,6,45,591.5,39.5,1.65,14.4,154.5,316.76,252.26
2018,9,14,7,0,670.0,45.0,1.7,14.9,205.0,387.4,313.21
2018,9,14,7,15,718.0,49.0,1.6,15.65,258.5,445.93,361.64
2018,9,14,7,30,766.0,53.0,1.5,16.4,312.0,507.04,409.63
2018,9,14,7,45,797.0,56.0,1.4,17.1,364.5,554.9,445.5
2018,9,14,8,0,828.0,59.0,1.3,17.8,417.0,606.96,482.71
2018,9,14,8,15,850.0,61.5,1.1,18.55,467.5,652.43,511.27
2018,9,14,8,30,872.0,64.0,0.9,19.3,518.0,697.04,537.21
2018,9,14,8,45,888.5,65.5,0.7,20.1,564.0,735.24,557.21
2018,9,14,9,0,905.0,67.0,0.5,20.9,610.0,771.67,574.91
2018,9,14,9,15,913.5,70.0,0.7,21.55,650.5,801.46,594.52
2018,9,14,9,30,922.0,73.0,0.9,22.2,691.0,828.62,612.32
2018,9,14,9,45,926.5,77.0,1.1,22.85,725.0,850.77,626.69
2018,9,14,10,0,931.0,81.0,1.3,23.5,759.0,869.84,638.95
2018,9,14,10,15,938.0,81.5,1.45,23.8,787.0,884.08,648.23
2018,9,14,10,30,945.0,82.0,1.6,24.1,815.0,895.15,655.52
2018,9,14,10,45,950.0,82.5,1.75,24.45,835.5,901.26,659.51
2018,9,14,11,0,955.0,83.0,1.9,24.8,856.0,904.03,661.4
2018,9,14,11,15,957.5,83.0,2.05,24.95,868.5,900.78,659.94
2018,9,14,11,30,960.0,83.0,2.2,25.1,881.0,894.17,656.34
2018,9,14,11,45,961.0,83.0,2.3,25.25,885.0,882.97,649.3
2018,9,14,12,0,962.0,83.0,2.4,25.4,889.0,868.49,640.17
2018,9,14,12,15,959.5,83.5,2.45,25.45,884.5,848.49,627.26
2018,9,14,12,30,957.0,84.0,2.5,25.5,880.0,825.48,612.37
2018,9,14,12,45,952.5,84.5,2.6,25.55,867.5,798.06,594.81
2018,9,14,13,0,948.0,85.0,2.7,25.6,855.0,767.97,575.31
2018,9,14,13,15,944.0,84.0,2.75,25.5,835.0,734.27,553.21
2018,9,14,13,30,940.0,83.0,2.8,25.4,815.0,698.19,528.97
2018,9,14,13,45,898.0,97.5,2.85,25.35,777.0,650.86,494.06
2018,9,14,14,0,856.0,112.0,2.9,25.3,739.0,604.05,458.91
2018,9,14,14,15,882.0,95.5,2.95,25.1,715.0,566.81,430.95
2018,9,14,14,30,908.0,79.0,3.0,24.9,691.0,525.56,398.86
2018,9,14,14,45,895.5,77.5,3.05,24.7,650.5,476.61,359.71
2018,9,14,15,0,883.0,76.0,3.1,24.5,610.0,427.18,319.02
2018,9,14,15,15,866.5,73.5,3.1,24.5,564.0,375.2,275.01
2018,9,14,15,30,850.0,71.0,3.1,24.5,518.0,323.61,230.38
2018,9,14,15,45,824.0,68.5,3.2,23.8,467.0,270.23,184.71
2018,9,14,16,0,798.0,66.0,3.3,23.1,416.0,214.47,137.27
2018,9,14,16,15,767.5,62.5,3.3,22.55,364.5,163.47,95.25
2018,9,14,16,30,737.0,59.0,3.3,22.0,313.0,115.35,59.63
2018,9,14,16,45,687.5,54.5,3.3,21.5,260.0,68.65,33.53
2018,9,14,17,0,638.0,50.0,3.3,21.0,207.0,36.15,25.92
2018,9,14,17,15,559.0,44.0,3.25,20.3,156.5,30.57,20.94
2018,9,14,17,30,480.0,38.0,3.2,19.6,106.0,28.09,18.4
2018,9,14,17,45,335.0,28.0,3.15,18.9,66.0,21.74,11.52
2018,9,14,18,0,190.0,18.0,3.1,18.2,26.0,17.69,0.0
2018,9,14,18,15,95.0,9.0,3.05,17.7,13.0,0.0,0.0
2018,9,14,18,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,15,5,45,84.5,8.0,2.7,13.1,10.5,0.0,0.0
2018,9,15,6,0,169.0,16.0,2.8,13.3,21.0,64.68,0.0
2018,9,15,6,15,329.5,25.0,2.9,13.7,60.5,157.26,102.43
2018,9,15,6,30,490.0,34.0,3.0,14.1,100.0,241.91,186.42
2018,9,15,6,45,572.5,40.5,3.15,14.5,151.0,308.13,246.61
2018,9,15,7,0,655.0,47.0,3.3,14.9,202.0,380.82,310.3
2018,9,15,7,15,706.5,51.0,3.25,15.45,256.0,440.44,361.16
2018,9,15,7,30,758.0,55.0,3.2,16.0,310.0,502.9,412.18
2018,9,15,7,45,792.5,58.0,3.15,16.5,363.5,556.32,454.24
2018,9,15,8,0,827.0,61.0,3.1,17.0,417.0,606.46,492.4
2018,9,15,8,15,851.5,63.5,3.05,17.55,468.5,653.44,525.72
2018,9,15,8,30,876.0,66.0,3.0,18.1,520.0,699.72,556.85
2018,9,15,8,45,894.0,67.5,2.9,18.6,567.0,739.01,582.03
2018,9,15,9,0,912.0,69.0,2.8,19.1,614.0,776.59,605.5
2018,9,15,9,15,921.5,72.5,2.8,19.5,655.5,807.78,624.85
2018,9,15,9,30,931.0,76.0,2.8,19.9,697.0,836.32,642.23
2018,9,15,9,45,936.5,79.5,2.8,20.35,732.0,858.77,655.16
2018,9,15,10,0,942.0,83.0,2.8,20.8,767.0,878.14,665.99
2018,9,15,10,15,949.5,84.0,2.85,21.1,795.5,893.31,674.75
2018,9,15,10,30,957.0,85.0,2.9,21.4,824.0,905.28,681.45
2018,9,15,10,45,963.0,85.0,2.95,21.75,845.5,911.61,684.33
2018,9,15,11,0,969.0,85.0,3.0,22.1,867.0,914.57,685.1
2018,9,15,11,15,973.0,85.5,3.05,22.3,880.5,912.93,683.31
2018,9,15,11,30,977.0,86.0,3.1,22.5,894.0,907.84,679.37
2018,9,15,11,45,978.5,85.5,3.2,22.7,898.5,896.23,671.48
2018,9,15,12,0,980.0,85.0,3.3,22.9,903.0,881.28,661.43
2018,9,15,12,15,979.0,85.0,3.4,23.0,899.0,861.54,648.43
2018,9,15,12,30,978.0,85.0,3.5,23.1,895.0,838.68,633.31
2018,9,15,12,45,975.5,84.5,3.6,23.2,882.5,811.18,614.94
2018,9,15,13,0,973.0,84.0,3.7,23.3,870.0,780.86,594.52
2018,9,15,13,15,969.0,83.0,3.8,23.25,849.5,746.33,571.34
2018,9,15,13,30,965.0,82.0,3.9,23.2,829.0,709.36,545.77
2018,9,15,13,45,958.5,81.0,3.95,23.2,801.0,668.58,515.18
2018,9,15,14,0,952.0,80.0,4.0,23.2,773.0,625.89,482.48
2018,9,15,14,15,942.5,79.0,4.1,23.0,738.0,579.88,446.93
2018,9,15,14,30,933.0,78.0,4.2,22.8,703.0,532.63,409.38
2018,9,15,14,45,921.0,76.0,4.25,22.65,661.5,482.32,368.25
2018,9,15,15,0,909.0,74.0,4.3,22.5,620.0,431.46,325.5
2018,9,15,15,15,892.0,72.0,4.3,22.5,573.0,378.52,279.87
2018,9,15,15,30,875.0,70.0,4.3,22.5,526.0,325.98,233.67
2018,9,15,15,45,851.5,67.5,4.45,21.85,475.0,272.03,186.71
2018,9,15,16,0,828.0,65.0,4.6,21.2,424.0,215.42,137.85
2018,9,15,16,15,794.5,61.0,4.65,20.7,370.0,162.1,93.8
2018,9,15,16,30,761.0,57.0,4.7,20.2,316.0,111.96,56.96
2018,9,15,16,45,711.5,53.0,4.75,19.7,262.0,64.63,31.53
2018,9,15,17,0,662.0,49.0,4.8,19.2,208.0,35.55,25.58
2018,9,15,17,15,580.0,42.5,4.75,18.55,156.5,32.32,22.59
2018,9,15,17,30,498.0,36.0,4.7,17.9,105.0,26.56,17.16
2018,9,15,17,45,346.5,26.5,4.6,17.25,64.5,20.59,10.23
2018,9,15,18,0,195.0,17.0,4.5,16.6,24.0,16.71,0.0
2018,9,15,18,15,97.5,8.5,4.45,16.15,12.0,0.0,0.0
2018,9,15,18,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,16,5,45,90.5,8.0,2.35,11.75,10.5,0.0,0.0
2018,9,16,6,0,181.0,16.0,2.4,12.0,21.0,67.74,0.0
2018,9,16,6,15,349.0,25.0,2.5,12.6,61.5,162.22,103.09
2018,9,16,6,30,517.0,34.0,2.6,13.2,102.0,250.94,193.18
2018,9,16,6,45,600.0,40.0,2.7,13.8,154.0,317.94,254.18
2018,9,16,7,0,683.0,46.0,2.8,14.4,206.0,391.3,318.23
2018,9,16,7,15,731.5,50.0,2.8,15.1,260.0,450.41,368.5
2018,9,16,7,30,780.0,54.0,2.8,15.8,314.0,512.05,418.57
2018,9,16,7,45,812.5,57.5,2.8,16.55,368.0,561.77,457.39
2018,9,16,8,0,845.0,61.0,2.8,17.3,422.0,615.67,497.77
2018,9,16,8,15,868.0,63.0,2.7,17.95,473.0,661.56,529.6
2018,9,16,8,30,891.0,65.0,2.6,18.6,524.0,706.6,558.99
2018,9,16,8,45,907.5,67.0,2.5,19.25,571.0,745.7,583.29
2018,9,16,9,0,924.0,69.0,2.4,19.9,618.0,782.95,605.74
2018,9,16,9,15,935.5,70.5,2.3,20.5,659.5,813.62,623.21
2018,9,16,9,30,947.0,72.0,2.2,21.1,701.0,841.73,638.66
2018,9,16,9,45,955.5,74.0,2.1,21.65,736.5,865.2,650.82
2018,9,16,10,0,964.0,76.0,2.0,22.2,772.0,885.64,660.82
2018,9,16,10,15,970.0,76.5,1.9,22.7,800.0,899.19,666.29
2018,9,16,10,30,976.0,77.0,1.8,23.2,828.0,909.45,669.63
2018,9,16,10,45,979.5,77.5,1.75,23.7,848.0,914.22,670.02
2018,9,16,11,0,983.0,78.0,1.7,24.2,868.0,915.54,668.34
2018,9,16,11,15,985.5,78.5,1.7,24.5,880.5,912.55,665.13
2018,9,16,11,30,988.0,79.0,1.7,24.8,893.0,906.08,659.87
2018,9,16,11,45,988.5,79.0,1.7,25.15,897.0,894.01,651.0
2018,9,16,12,0,989.0,79.0,1.7,25.5,901.0,878.57,640.13
2018,9,16,12,15,987.0,79.5,1.85,25.6,896.5,858.37,628.43
2018,9,16,12,30,985.0,80.0,2.0,25.7,892.0,835.03,614.52
2018,9,16,12,45,980.0,80.5,2.1,25.8,878.5,806.46,596.53
2018,9,16,13,0,975.0,81.0,2.2,25.9,865.0,775.16,576.55
2018,9,16,13,15,970.0,80.5,2.3,25.85,844.0,740.33,554.29
2018,9,16,13,30,965.0,80.0,2.4,25.8,823.0,703.12,529.45
2018,9,16,13,45,958.0,79.5,2.45,25.7,795.0,662.47,500.15
2018,9,16,14,0,951.0,79.0,2.5,25.6,767.0,619.95,468.72
2018,9,16,14,15,941.5,77.5,2.6,25.45,731.5,573.51,433.83
2018,9,16,14,30,932.0,76.0,2.7,25.3,696.0,525.83,396.9
2018,9,16,14,45,919.0,74.0,2.8,25.1,654.0,475.14,356.59
2018,9,16,15,0,906.0,72.0,2.9,24.9,612.0,423.99,314.62
2018,9,16,15,15,889.0,70.5,2.9,24.9,565.5,371.7,270.23
2018,9,16,15,30,872.0,69.0,2.9,24.9,519.0,319.8,225.27
2018,9,16,15,45,847.5,66.0,3.1,24.2,467.5,265.41,178.81
2018,9,16,16,0,823.0,63.0,3.3,23.5,416.0,212.68,133.9
2018,9,16,16,15,789.0,59.5,3.35,22.9,362.5,155.93,88.04
2018,9,16,16,30,755.0,56.0,3.4,22.3,309.0,106.61,52.93
2018,9,16,16,45,704.0,51.5,3.45,21.7,255.0,59.36,28.87
2018,9,16,17,0,653.0,47.0,3.5,21.1,201.0,34.01,24.02
2018,9,16,17,15,569.5,41.5,3.5,20.25,150.5,31.66,21.81
2018,9,16,17,30,486.0,36.0,3.5,19.4,100.0,26.86,17.22
2018,9,16,17,45,325.0,25.5,3.45,18.6,60.0,19.92,9.01
2018,9,16,18,0,164.0,15.0,3.4,17.8,20.0,14.74,0.0
2018,9,16,18,15,82.0,7.5,3.4,17.35,10.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,17,5,45,88.0,7.5,1.8,12.65,10.0,0.0,0.0
2018,9,17,6,0,176.0,15.0,1.9,12.9,20.0,64.91,0.0
2018,9,17,6,15,341.5,24.0,2.0,13.45,59.0,157.03,95.82
2018,9,17,6,30,507.0,33.0,2.1,14.0,98.0,244.76,186.98
2018,9,17,6,45,589.5,39.0,2.2,14.55,149.0,310.76,246.93
2018,9,17,7,0,672.0,45.0,2.3,15.1,200.0,383.14,309.9
2018,9,17,7,15,721.0,49.5,2.25,15.75,254.0,442.43,359.96
2018,9,17,7,30,770.0,54.0,2.2,16.4,308.0,504.35,409.79
2018,9,17,7,45,803.0,56.5,2.15,17.05,361.0,552.65,447.21
2018,9,17,8,0,836.0,59.0,2.1,17.7,414.0,605.2,486.2
2018,9,17,8,15,858.5,61.5,2.0,18.35,464.5,650.94,517.56
2018,9,17,8,30,881.0,64.0,1.9,19.0,515.0,695.81,546.31
2018,9,17,8,45,897.5,66.0,1.8,19.7,561.5,734.52,569.72
2018,9,17,9,0,914.0,68.0,1.7,20.4,608.0,771.42,591.25
2018,9,17,9,15,922.5,71.5,1.7,20.95,649.0,801.69,609.01
2018,9,17,9,30,931.0,75.0,1.7,21.5,690.0,829.27,624.8
2018,9,17,9,45,935.5,78.5,1.7,22.05,724.0,850.73,636.38
2018,9,17,10,0,940.0,82.0,1.7,22.6,758.0,869.09,645.91
2018,9,17,10,15,947.0,83.0,1.8,23.05,786.5,883.63,654.31
2018,9,17,10,30,954.0,84.0,1.9,23.5,815.0,894.97,660.7
2018,9,17,10,45,958.5,85.0,2.0,23.9,835.5,900.89,663.75
2018,9,17,11,0,963.0,86.0,2.1,24.3,856.0,903.42,664.73
2018,9,17,11,15,966.0,86.0,2.25,24.55,868.5,900.25,662.92
2018,9,17,11,30,969.0,86.0,2.4,24.8,881.0,893.68,658.95
2018,9,17,11,45,970.5,85.5,2.5,25.0,885.0,881.99,651.34
2018,9,17,12,0,972.0,85.0,2.6,25.2,889.0,866.97,641.62
2018,9,17,12,15,970.0,86.0,2.75,25.2,885.0,847.44,629.73
2018,9,17,12,30,968.0,87.0,2.9,25.2,881.0,824.83,615.69
2018,9,17,12,45,964.0,87.0,3.05,25.25,868.0,796.81,597.72
2018,9,17,13,0,960.0,87.0,3.2,25.3,855.0,766.07,577.71
2018,9,17,13,15,955.5,86.0,3.3,25.15,834.0,731.46,555.01
2018,9,17,13,30,951.0,85.0,3.4,25.0,813.0,694.48,529.3
2018,9,17,13,45,944.0,83.5,3.5,24.85,784.5,653.32,499.17
2018,9,17,14,0,937.0,82.0,3.6,24.7,756.0,610.35,466.9
2018,9,17,14,15,927.0,81.0,3.7,24.45,721.0,564.63,431.83
2018,9,17,14,30,917.0,80.0,3.8,24.2,686.0,517.75,394.79
2018,9,17,14,45,904.0,78.5,3.85,23.9,644.5,468.17,354.57
2018,9,17,15,0,891.0,77.0,3.9,23.6,603.0,418.15,312.8
2018,9,17,15,15,873.5,74.5,3.9,23.6,556.5,365.5,267.59
2018,9,17,15,30,856.0,72.0,3.9,23.6,510.0,313.35,221.97
2018,9,17,15,45,831.5,69.0,4.05,22.75,459.0,255.7,172.61
2018,9,17,16,0,807.0,66.0,4.2,21.9,408.0,203.83,128.16
2018,9,17,16,15,772.5,62.5,4.2,21.3,355.0,152.2,86.41
2018,9,17,16,30,738.0,59.0,4.2,20.7,302.0,103.89,52.47
2018,9,17,16,45,685.0,54.5,4.25,20.1,248.5,57.78,30.09
2018,9,17,17,0,632.0,50.0,4.3,19.5,195.0,37.02,26.81
2018,9,17,17,15,544.0,43.0,4.25,18.75,144.5,30.52,20.93
2018,9,17,17,30,456.0,36.0,4.2,18.0,94.0,27.16,17.51
2018,9,17,17,45,298.0,25.0,4.15,17.3,56.0,19.74,8.05
2018,9,17,18,0,140.0,14.0,4.1,16.6,18.0,13.76,0.0
2018,9,17,18,15,70.0,7.0,4.1,16.15,9.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
