Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,5,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,18,5,45,74.0,7.0,2.15,12.3,9.0,0.0,0.0
2018,9,18,6,0,148.0,14.0,2.2,12.5,18.0,55.6,0.0
2018,9,18,6,15,307.5,24.5,2.25,12.9,56.0,144.68,84.55
2018,9,18,6,30,467.0,35.0,2.3,13.3,94.0,234.38,179.22
2018,9,18,6,45,552.5,42.0,2.4,13.75,144.5,299.87,238.95
2018,9,18,7,0,638.0,49.0,2.5,14.2,195.0,369.85,300.39
2018,9,18,7,15,691.0,53.5,2.4,14.75,248.5,429.72,351.32
2018,9,18,7,30,744.0,58.0,2.3,15.3,302.0,492.49,402.29
2018,9,18,7,45,779.0,61.5,2.2,15.9,355.0,545.88,443.73
2018,9,18,8,0,814.0,65.0,2.1,16.5,408.0,599.95,483.97
2018,9,18,8,15,838.5,67.5,2.0,17.1,459.0,642.17,513.63
2018,9,18,8,30,863.0,70.0,1.9,17.7,510.0,687.6,543.22
2018,9,18,8,45,880.5,72.5,1.8,18.3,556.5,726.91,567.51
2018,9,18,9,0,898.0,75.0,1.7,18.9,603.0,764.49,589.97
2018,9,18,9,15,912.0,76.0,1.7,19.5,644.5,795.67,608.42
2018,9,18,9,30,926.0,77.0,1.7,20.1,686.0,824.48,625.08
2018,9,18,9,45,936.0,78.0,1.65,20.75,721.0,847.47,637.0
2018,9,18,10,0,946.0,79.0,1.6,21.4,756.0,867.55,646.91
2018,9,18,10,15,952.5,80.0,1.7,21.8,784.0,881.66,655.21
2018,9,18,10,30,959.0,81.0,1.8,22.2,812.0,892.54,661.49
2018,9,18,10,45,964.0,81.0,1.95,22.65,832.5,897.77,664.55
2018,9,18,11,0,969.0,81.0,2.1,23.1,853.0,899.62,665.48
2018,9,18,11,15,971.0,82.0,2.15,23.35,865.5,896.57,662.82
2018,9,18,11,30,973.0,83.0,2.2,23.6,878.0,890.11,658.06
2018,9,18,11,45,973.0,83.5,2.3,23.9,881.5,878.1,650.06
2018,9,18,12,0,973.0,84.0,2.4,24.2,885.0,862.79,639.94
2018,9,18,12,15,969.5,85.5,2.5,24.35,880.0,842.51,626.89
2018,9,18,12,30,966.0,87.0,2.6,24.5,875.0,819.2,611.79
2018,9,18,12,45,960.0,88.0,2.7,24.6,861.5,790.67,593.18
2018,9,18,13,0,954.0,89.0,2.8,24.7,848.0,759.53,572.66
2018,9,18,13,15,948.5,88.5,2.9,24.7,827.0,724.84,549.7
2018,9,18,13,30,943.0,88.0,3.0,24.7,806.0,687.86,523.42
2018,9,18,13,45,935.0,87.5,3.05,24.65,777.5,647.27,493.39
2018,9,18,14,0,927.0,87.0,3.1,24.6,749.0,604.94,461.36
2018,9,18,14,15,916.5,85.5,3.2,24.4,713.5,558.86,426.11
2018,9,18,14,30,906.0,84.0,3.3,24.2,678.0,511.69,388.95
2018,9,18,14,45,891.5,82.0,3.35,24.05,636.0,461.48,348.2
2018,9,18,15,0,877.0,80.0,3.4,23.9,594.0,411.0,306.09
2018,9,18,15,15,858.5,77.5,3.4,23.9,547.5,358.71,261.36
2018,9,18,15,30,840.0,75.0,3.4,23.9,501.0,303.05,213.29
2018,9,18,15,45,813.0,72.5,3.55,23.15,450.0,250.15,167.9
2018,9,18,16,0,786.0,70.0,3.7,22.4,399.0,199.32,124.71
2018,9,18,16,15,747.0,66.0,3.75,21.8,345.5,147.94,83.9
2018,9,18,16,30,708.0,62.0,3.8,21.2,292.0,100.4,51.43
2018,9,18,16,45,650.0,57.0,3.85,20.55,238.5,55.67,30.89
2018,9,18,17,0,592.0,52.0,3.9,19.9,185.0,35.69,25.58
2018,9,18,17,15,498.5,45.0,3.95,19.1,136.0,32.57,22.64
2018,9,18,17,30,405.0,38.0,4.0,18.3,87.0,29.43,19.29
2018,9,18,17,45,256.0,25.5,4.0,17.5,51.0,20.59,7.29
2018,9,18,18,0,107.0,13.0,4.0,16.7,15.0,12.78,0.0
2018,9,18,18,15,53.5,6.5,4.0,16.25,7.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,19,5,45,44.5,7.0,2.35,12.2,8.0,0.0,0.0
2018,9,19,6,0,89.0,14.0,2.4,12.4,16.0,38.71,0.0
2018,9,19,6,15,230.5,27.5,2.45,12.8,51.5,120.39,66.22
2018,9,19,6,30,372.0,41.0,2.5,13.2,87.0,203.56,155.44
2018,9,19,6,45,469.0,50.0,2.6,13.6,137.0,272.26,217.19
2018,9,19,7,0,566.0,59.0,2.7,14.0,187.0,348.84,283.78
2018,9,19,7,15,626.5,65.5,2.7,14.55,241.0,411.33,337.03
2018,9,19,7,30,687.0,72.0,2.7,15.1,295.0,477.52,391.23
2018,9,19,7,45,728.0,76.0,2.75,15.65,348.5,532.46,434.83
2018,9,19,8,0,769.0,80.0,2.8,16.2,402.0,586.47,476.34
2018,9,19,8,15,798.5,83.5,2.65,16.9,454.0,635.53,511.61
2018,9,19,8,30,828.0,87.0,2.5,17.6,506.0,684.2,544.64
2018,9,19,8,45,849.5,89.0,2.4,18.3,553.5,724.64,570.12
2018,9,19,9,0,871.0,91.0,2.3,19.0,601.0,763.58,593.93
2018,9,19,9,15,886.5,93.0,2.3,19.7,643.0,791.97,610.51
2018,9,19,9,30,902.0,95.0,2.3,20.4,685.0,822.29,628.34
2018,9,19,9,45,913.5,96.0,2.3,21.05,720.5,845.8,641.39
2018,9,19,10,0,925.0,97.0,2.3,21.7,756.0,866.54,652.54
2018,9,19,10,15,933.0,98.0,2.35,22.4,784.5,881.41,660.04
2018,9,19,10,30,941.0,99.0,2.4,23.1,813.0,893.14,665.53
2018,9,19,10,45,946.0,99.5,2.45,23.75,833.5,898.57,667.06
2018,9,19,11,0,951.0,100.0,2.5,24.4,854.0,900.68,666.55
2018,9,19,11,15,954.0,100.5,2.6,24.95,866.5,897.75,663.5
2018,9,19,11,30,957.0,101.0,2.7,25.5,879.0,891.46,658.36
2018,9,19,11,45,957.5,101.5,2.75,26.0,883.0,879.78,649.51
2018,9,19,12,0,958.0,102.0,2.8,26.5,887.0,864.84,638.64
2018,9,19,12,15,956.5,102.0,2.9,26.7,882.5,844.66,625.43
2018,9,19,12,30,955.0,102.0,3.0,26.9,878.0,821.44,610.19
2018,9,19,12,45,951.5,102.0,3.1,27.1,865.0,793.85,591.94
2018,9,19,13,0,948.0,102.0,3.2,27.3,852.0,763.55,571.75
2018,9,19,13,15,942.5,101.0,3.3,27.35,830.5,728.41,548.13
2018,9,19,13,30,937.0,100.0,3.4,27.4,809.0,691.02,521.14
2018,9,19,13,45,928.5,99.0,3.45,27.4,780.0,649.75,490.68
2018,9,19,14,0,920.0,98.0,3.5,27.4,751.0,606.81,458.29
2018,9,19,14,15,908.5,96.5,3.55,27.3,715.0,560.39,422.71
2018,9,19,14,30,897.0,95.0,3.6,27.2,679.0,512.99,385.4
2018,9,19,14,45,882.0,93.0,3.65,27.1,637.0,462.89,345.04
2018,9,19,15,0,867.0,91.0,3.7,27.0,595.0,409.06,300.83
2018,9,19,15,15,846.5,88.5,3.7,27.0,547.5,356.37,256.32
2018,9,19,15,30,826.0,86.0,3.7,27.0,500.0,304.6,211.81
2018,9,19,15,45,797.5,82.5,3.75,26.5,448.5,251.27,166.63
2018,9,19,16,0,769.0,79.0,3.8,26.0,397.0,200.23,124.03
2018,9,19,16,15,727.0,74.5,3.55,25.3,343.0,149.15,84.62
2018,9,19,16,30,685.0,70.0,3.3,24.6,289.0,98.49,50.82
2018,9,19,16,45,622.5,64.0,3.1,23.95,235.0,54.07,31.65
2018,9,19,17,0,560.0,58.0,2.9,23.3,181.0,41.21,29.91
2018,9,19,17,15,459.0,49.0,2.7,22.3,131.5,36.6,25.7
2018,9,19,17,30,358.0,40.0,2.5,21.3,82.0,31.84,20.89
2018,9,19,17,45,214.0,25.5,2.3,20.3,47.0,20.97,5.42
2018,9,19,18,0,70.0,11.0,2.1,19.3,12.0,10.81,0.0
2018,9,19,18,15,35.0,5.5,2.1,18.95,6.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.05,18.2,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,20,5,45,48.0,6.5,0.85,15.8,7.5,0.0,0.0
2018,9,20,6,0,96.0,13.0,0.8,16.0,15.0,39.46,0.0
2018,9,20,6,15,240.0,26.0,0.9,16.8,50.0,120.78,60.54
2018,9,20,6,30,384.0,39.0,1.0,17.6,85.0,205.05,152.56
2018,9,20,6,45,480.5,47.0,1.05,18.4,134.5,272.52,211.47
2018,9,20,7,0,577.0,55.0,1.1,19.2,184.0,347.84,274.45
2018,9,20,7,15,635.5,61.0,1.2,20.05,237.0,408.89,324.5
2018,9,20,7,30,694.0,67.0,1.3,20.9,290.0,473.53,375.29
2018,9,20,7,45,733.5,71.0,1.35,21.7,343.5,525.5,414.54
2018,9,20,8,0,773.0,75.0,1.4,22.5,397.0,581.06,454.92
2018,9,20,8,15,800.5,78.5,1.45,23.4,448.0,628.78,487.96
2018,9,20,8,30,828.0,82.0,1.5,24.3,499.0,675.98,518.95
2018,9,20,8,45,848.0,85.0,1.55,25.2,546.0,716.35,543.7
2018,9,20,9,0,868.0,88.0,1.6,26.1,593.0,751.03,564.11
2018,9,20,9,15,883.0,89.0,1.55,26.7,634.0,781.95,581.46
2018,9,20,9,30,898.0,90.0,1.5,27.3,675.0,810.63,597.04
2018,9,20,9,45,910.0,91.0,1.45,27.9,710.5,834.42,609.21
2018,9,20,10,0,922.0,92.0,1.4,28.5,746.0,855.46,619.49
2018,9,20,10,15,929.0,93.5,1.35,28.85,774.0,869.96,626.13
2018,9,20,10,30,936.0,95.0,1.3,29.2,802.0,881.3,630.85
2018,9,20,10,45,941.0,95.5,1.2,29.6,822.0,886.67,631.05
2018,9,20,11,0,946.0,96.0,1.1,30.0,842.0,888.72,629.26
2018,9,20,11,15,948.5,96.0,1.15,30.15,854.0,884.85,626.72
2018,9,20,11,30,951.0,96.0,1.2,30.3,866.0,877.64,622.25
2018,9,20,11,45,952.0,96.5,1.25,30.5,870.0,866.4,615.24
2018,9,20,12,0,953.0,97.0,1.3,30.7,874.0,851.91,606.27
2018,9,20,12,15,952.0,97.0,1.4,30.75,869.5,832.19,594.96
2018,9,20,12,30,951.0,97.0,1.5,30.8,865.0,809.42,581.64
2018,9,20,12,45,948.5,95.5,1.55,30.8,852.0,781.18,564.26
2018,9,20,13,0,946.0,94.0,1.6,30.8,839.0,750.23,545.01
2018,9,20,13,15,940.5,93.0,1.65,30.75,817.5,715.17,522.7
2018,9,20,13,30,935.0,92.0,1.7,30.7,796.0,677.87,497.07
2018,9,20,13,45,927.5,91.0,1.75,30.65,767.5,637.3,468.52
2018,9,20,14,0,920.0,90.0,1.8,30.6,739.0,595.0,437.95
2018,9,20,14,15,909.5,88.5,1.85,30.45,703.5,549.16,404.14
2018,9,20,14,30,899.0,87.0,1.9,30.3,668.0,502.26,368.48
2018,9,20,14,45,885.0,84.5,1.9,30.2,626.0,452.12,329.16
2018,9,20,15,0,871.0,82.0,1.9,30.1,584.0,401.71,288.48
2018,9,20,15,15,851.5,79.5,1.9,30.1,537.0,349.46,245.37
2018,9,20,15,30,832.0,77.0,1.9,30.1,490.0,294.0,199.14
2018,9,20,15,45,805.0,74.0,1.95,29.55,439.5,241.28,155.38
2018,9,20,16,0,778.0,71.0,2.0,29.0,389.0,190.65,114.01
2018,9,20,16,15,739.5,66.5,1.85,28.25,335.5,139.68,75.56
2018,9,20,16,30,701.0,62.0,1.7,27.5,282.0,92.52,45.75
2018,9,20,16,45,643.0,56.0,1.55,26.75,229.0,44.35,25.5
2018,9,20,17,0,585.0,50.0,1.4,26.0,176.0,34.58,23.91
2018,9,20,17,15,489.5,42.5,1.4,24.95,127.5,30.95,20.58
2018,9,20,17,30,394.0,35.0,1.4,23.9,79.0,27.22,16.7
2018,9,20,17,45,240.5,22.5,1.35,22.85,45.0,18.22,1.37
2018,9,20,18,0,87.0,10.0,1.3,21.8,11.0,9.83,0.0
2018,9,20,18,15,43.5,5.0,1.3,21.45,5.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.3,20.25,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.3,19.65,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.3,19.55,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,19.45,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,5,45,49.0,5.5,1.25,15.3,6.5,0.0,0.0
2018,9,21,6,0,98.0,11.0,1.2,15.4,13.0,37.82,0.0
2018,9,21,6,15,255.0,23.5,1.3,16.15,48.5,122.04,55.68
2018,9,21,6,30,412.0,36.0,1.4,16.9,84.0,211.37,157.19
2018,9,21,6,45,503.5,43.5,1.5,17.6,133.0,276.85,215.62
2018,9,21,7,0,595.0,51.0,1.6,18.3,182.0,349.9,277.83
2018,9,21,7,15,650.5,57.0,1.6,19.0,235.0,409.94,327.73
2018,9,21,7,30,706.0,63.0,1.6,19.7,288.0,471.08,376.4
2018,9,21,7,45,743.0,67.0,1.6,20.35,340.5,524.39,417.17
2018,9,21,8,0,780.0,71.0,1.6,21.0,393.0,578.55,456.98
2018,9,21,8,15,806.0,74.5,1.6,21.7,443.5,625.38,489.88
2018,9,21,8,30,832.0,78.0,1.6,22.4,494.0,671.58,520.55
2018,9,21,8,45,850.0,80.0,1.6,23.1,539.5,705.33,540.99
2018,9,21,9,0,868.0,82.0,1.6,23.8,585.0,741.49,562.84
2018,9,21,9,15,882.0,84.0,1.6,24.35,626.0,772.7,581.23
2018,9,21,9,30,896.0,86.0,1.6,24.9,667.0,801.61,597.88
2018,9,21,9,45,906.5,87.5,1.6,25.5,702.0,824.65,610.35
2018,9,21,10,0,917.0,89.0,1.6,26.1,737.0,844.88,620.96
2018,9,21,10,15,924.0,90.5,1.65,26.5,764.5,859.27,628.79
2018,9,21,10,30,931.0,92.0,1.7,26.9,792.0,870.51,634.69
2018,9,21,10,45,935.0,92.5,1.75,27.3,811.5,874.97,636.31
2018,9,21,11,0,939.0,93.0,1.8,27.7,831.0,876.15,635.97
2018,9,21,11,15,941.5,94.0,1.85,27.95,843.0,873.27,633.54
2018,9,21,11,30,944.0,95.0,1.9,28.2,855.0,867.07,629.09
2018,9,21,11,45,945.0,94.5,1.95,28.45,858.5,854.84,620.85
2018,9,21,12,0,946.0,94.0,2.0,28.7,862.0,839.4,610.63
2018,9,21,12,15,942.5,95.0,2.0,28.75,856.5,818.84,597.18
2018,9,21,12,30,939.0,96.0,2.0,28.8,851.0,795.35,581.87
2018,9,21,12,45,933.0,97.0,2.0,28.85,837.5,767.27,563.51
2018,9,21,13,0,927.0,98.0,2.0,28.9,824.0,736.66,543.44
2018,9,21,13,15,922.0,97.0,2.0,28.85,803.0,702.45,520.36
2018,9,21,13,30,917.0,96.0,2.0,28.8,782.0,666.02,494.43
2018,9,21,13,45,909.0,94.5,2.0,28.75,753.5,625.29,464.94
2018,9,21,14,0,901.0,93.0,2.0,28.7,725.0,582.92,433.57
2018,9,21,14,15,890.0,91.5,2.0,28.5,689.5,537.59,399.47
2018,9,21,14,30,879.0,90.0,2.0,28.3,654.0,491.27,363.65
2018,9,21,14,45,864.0,88.0,2.0,28.15,612.5,442.08,324.6
2018,9,21,15,0,849.0,86.0,2.0,28.0,571.0,389.14,281.73
2018,9,21,15,15,828.5,83.0,2.0,28.0,524.5,337.04,238.33
2018,9,21,15,30,808.0,80.0,2.0,28.0,478.0,285.89,194.96
2018,9,21,15,45,780.5,76.5,2.0,27.4,427.5,233.96,151.55
2018,9,21,16,0,753.0,73.0,2.0,26.8,377.0,184.21,110.79
2018,9,21,16,15,713.0,68.5,1.95,26.15,324.5,134.59,73.53
2018,9,21,16,30,673.0,64.0,1.9,25.5,272.0,85.5,42.46
2018,9,21,16,45,611.5,58.0,1.9,24.8,219.5,42.34,30.81
2018,9,21,17,0,550.0,52.0,1.9,24.1,167.0,36.59,25.81
2018,9,21,17,15,450.5,43.5,1.75,23.15,119.5,32.17,21.74
2018,9,21,17,30,351.0,35.0,1.6,22.2,72.0,27.59,16.95
2018,9,21,17,45,209.0,22.5,1.5,21.2,41.0,18.58,0.0
2018,9,21,18,0,67.0,10.0,1.4,20.2,10.0,9.83,0.0
2018,9,21,18,15,33.5,5.0,1.35,19.75,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.5,16.95,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.45,17.05,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.35,17.15,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.3,17.25,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.25,17.35,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.2,17.35,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.2,17.25,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.2,17.2,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.2,17.1,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.25,16.95,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,9,22,5,45,42.0,5.5,0.3,16.95,6.0,0.0,0.0
2018,9,22,6,0,84.0,11.0,0.3,17.0,12.0,33.76,0.0
2018,9,22,6,15,234.5,24.0,0.3,17.35,46.5,114.42,45.19
2018,9,22,6,30,385.0,37.0,0.3,17.7,81.0,201.26,147.52
2018,9,22,6,45,481.0,45.5,0.3,18.05,130.0,268.42,206.07
2018,9,22,7,0,577.0,54.0,0.3,18.4,179.0,343.51,268.32
2018,9,22,7,15,636.0,59.5,0.35,19.0,232.0,403.82,317.3
2018,9,22,7,30,695.0,65.0,0.4,19.6,285.0,465.27,365.23
2018,9,22,7,45,734.0,69.5,0.4,20.2,338.0,519.78,405.59
2018,9,22,8,0,773.0,74.0,0.4,20.8,391.0,575.28,445.02
2018,9,22,8,15,800.0,78.0,0.5,21.75,442.0,622.97,477.97
2018,9,22,8,30,827.0,82.0,0.6,22.7,493.0,670.1,509.22
2018,9,22,8,45,846.5,84.5,0.65,23.7,539.5,709.28,532.59
2018,9,22,9,0,866.0,87.0,0.7,24.7,586.0,742.78,551.77
2018,9,22,9,15,880.0,89.0,0.85,25.45,627.0,773.78,571.03
2018,9,22,9,30,894.0,91.0,1.0,26.2,668.0,802.47,588.61
2018,9,22,9,45,903.5,93.5,1.15,26.95,703.0,825.61,602.43
2018,9,22,10,0,913.0,96.0,1.3,27.7,738.0,845.89,614.38
2018,9,22,10,15,921.0,97.0,1.45,28.0,766.0,860.35,623.65
2018,9,22,10,30,929.0,98.0,1.6,28.3,794.0,871.7,630.99
2018,9,22,10,45,934.0,99.0,1.7,28.65,814.0,877.35,634.05
2018,9,22,11,0,939.0,100.0,1.8,29.0,834.0,879.71,635.12
2018,9,22,11,15,942.0,101.0,1.9,29.05,846.5,877.08,633.84
2018,9,22,11,30,945.0,102.0,2.0,29.1,859.0,871.12,630.53
2018,9,22,11,45,946.5,101.5,2.1,29.2,863.0,859.13,623.25
2018,9,22,12,0,948.0,101.0,2.2,29.3,867.0,843.91,613.92
2018,9,22,12,15,949.5,99.0,2.25,29.2,862.5,824.03,601.64
2018,9,22,12,30,951.0,97.0,2.3,29.1,858.0,801.05,587.33
2018,9,22,12,45,951.5,95.0,2.4,29.05,846.0,774.35,570.7
2018,9,22,13,0,952.0,93.0,2.5,29.0,834.0,744.77,551.98
2018,9,22,13,15,947.5,92.0,2.55,28.8,813.0,710.1,528.95
2018,9,22,13,30,943.0,91.0,2.6,28.6,792.0,673.1,502.84
2018,9,22,13,45,936.5,88.5,2.65,28.45,763.0,631.37,472.65
2018,9,22,14,0,930.0,86.0,2.7,28.3,734.0,587.84,440.34
2018,9,22,14,15,919.5,85.0,2.75,28.0,698.5,542.07,405.66
2018,9,22,14,30,909.0,84.0,2.8,27.7,663.0,495.21,369.06
2018,9,22,14,45,896.0,81.0,2.8,27.45,621.0,444.64,328.44
2018,9,22,15,0,883.0,78.0,2.8,27.2,579.0,393.71,286.36
2018,9,22,15,15,863.0,76.5,2.8,27.2,532.0,341.74,242.3
2018,9,22,15,30,843.0,75.0,2.8,27.2,485.0,286.58,195.24
2018,9,22,15,45,816.5,71.5,2.75,26.5,434.0,233.19,150.18
2018,9,22,16,0,790.0,68.0,2.7,25.8,383.0,181.84,107.87
2018,9,22,16,15,751.0,64.0,2.6,25.15,329.5,130.98,69.77
2018,9,22,16,30,712.0,60.0,2.5,24.5,276.0,84.0,41.42
2018,9,22,16,45,652.5,54.5,2.35,23.85,223.0,39.8,28.74
2018,9,22,17,0,593.0,49.0,2.2,23.2,170.0,34.33,23.94
2018,9,22,17,15,490.0,41.0,2.05,22.2,121.0,30.22,20.12
2018,9,22,17,30,387.0,33.0,1.9,21.2,72.0,25.98,15.47
2018,9,22,17,45,232.0,21.0,1.7,20.25,40.5,17.37,0.0
2018,9,22,18,0,77.0,9.0,1.5,19.3,9.0,8.85,0.0
2018,9,22,18,15,38.5,4.5,1.5,18.85,4.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,23,5,45,42.5,5.5,1.2,14.55,6.0,0.0,0.0
2018,9,23,6,0,85.0,11.0,1.2,14.7,12.0,33.84,0.0
2018,9,23,6,15,238.5,23.5,1.2,15.25,46.0,113.84,37.56
2018,9,23,6,30,392.0,36.0,1.2,15.8,80.0,201.72,149.09
2018,9,23,6,45,482.5,44.0,1.25,16.4,127.5,266.03,207.13
2018,9,23,7,0,573.0,52.0,1.3,17.0,175.0,337.74,268.48
2018,9,23,7,15,564.5,66.0,1.25,17.65,214.5,373.77,299.63
2018,9,23,7,30,556.0,80.0,1.2,18.3,254.0,407.73,327.22
2018,9,23,7,45,436.0,114.5,1.1,18.95,266.0,394.83,315.9
2018,9,23,8,0,316.0,149.0,1.0,19.6,278.0,366.27,291.62
2018,9,23,8,15,375.0,159.5,1.0,20.45,331.5,433.52,342.23
2018,9,23,8,30,434.0,170.0,1.0,21.3,385.0,495.59,386.86
2018,9,23,8,45,495.5,171.5,0.95,22.15,438.5,551.66,425.73
2018,9,23,9,0,557.0,173.0,0.9,23.0,492.0,609.45,464.56
2018,9,23,9,15,595.0,174.0,1.05,23.75,536.5,653.3,494.31
2018,9,23,9,30,633.0,175.0,1.2,24.5,581.0,693.61,521.36
2018,9,23,9,45,773.5,134.5,1.3,25.2,657.0,767.36,570.93
2018,9,23,10,0,914.0,94.0,1.4,25.9,733.0,841.22,617.69
2018,9,23,10,15,921.5,95.5,1.55,26.4,761.0,855.73,625.93
2018,9,23,10,30,929.0,97.0,1.7,26.9,789.0,867.11,632.79
2018,9,23,10,45,928.5,100.0,1.8,27.35,807.0,870.25,633.94
2018,9,23,11,0,928.0,103.0,1.9,27.8,825.0,870.06,633.09
2018,9,23,11,15,876.5,128.5,2.0,28.0,818.5,847.84,618.53
2018,9,23,11,30,825.0,154.0,2.1,28.2,812.0,825.47,604.04
2018,9,23,11,45,777.5,177.0,2.15,28.35,799.5,799.55,586.87
2018,9,23,12,0,730.0,200.0,2.2,28.5,787.0,770.63,566.89
2018,9,23,12,15,800.0,166.5,2.3,28.5,806.0,773.87,570.86
2018,9,23,12,30,870.0,133.0,2.4,28.5,825.0,772.84,570.98
2018,9,23,12,45,825.5,149.5,2.5,28.5,798.0,733.29,544.46
2018,9,23,13,0,781.0,166.0,2.6,28.5,771.0,693.33,516.26
2018,9,23,13,15,859.0,128.0,2.7,28.35,777.0,681.4,509.59
2018,9,23,13,30,937.0,90.0,2.8,28.2,783.0,664.0,498.2
2018,9,23,13,45,924.0,90.5,2.85,28.1,752.0,621.51,466.89
2018,9,23,14,0,911.0,91.0,2.9,28.0,721.0,577.71,433.96
2018,9,23,14,15,907.0,87.0,3.0,27.75,687.5,533.16,400.01
2018,9,23,14,30,903.0,83.0,3.1,27.5,654.0,487.05,363.74
2018,9,23,14,45,889.5,80.5,3.15,27.25,612.0,437.03,323.31
2018,9,23,15,0,876.0,78.0,3.2,27.0,570.0,386.7,281.46
2018,9,23,15,15,856.0,75.5,3.2,27.0,523.0,334.26,236.82
2018,9,23,15,30,836.0,73.0,3.2,27.0,476.0,278.64,189.23
2018,9,23,15,45,808.5,69.5,3.35,26.15,425.0,225.53,144.49
2018,9,23,16,0,781.0,66.0,3.5,25.3,374.0,174.56,102.68
2018,9,23,16,15,741.5,62.0,3.45,24.55,321.0,124.31,65.41
2018,9,23,16,30,702.0,58.0,3.4,23.8,268.0,78.0,38.29
2018,9,23,16,45,641.0,52.5,3.3,23.1,215.0,38.19,27.44
2018,9,23,17,0,580.0,47.0,3.2,22.4,162.0,32.89,22.75
2018,9,23,17,15,475.5,39.0,3.1,21.55,114.5,28.69,18.81
2018,9,23,17,30,371.0,31.0,3.0,20.7,67.0,24.35,13.87
2018,9,23,17,45,213.0,18.5,2.85,19.8,36.5,15.09,0.0
2018,9,23,18,0,55.0,6.0,2.7,18.9,6.0,5.9,0.0
2018,9,23,18,15,27.5,3.0,2.65,18.5,3.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,24,5,45,23.5,4.5,0.65,14.3,4.5,0.0,0.0
2018,9,24,6,0,47.0,9.0,0.6,14.4,9.0,21.47,0.0
2018,9,24,6,15,178.5,23.0,0.7,14.85,40.0,93.7,22.22
2018,9,24,6,30,310.0,37.0,0.8,15.3,71.0,171.76,126.32
2018,9,24,6,45,436.0,44.0,0.85,15.75,120.5,245.66,191.11
2018,9,24,7,0,562.0,51.0,0.9,16.2,170.0,329.95,262.03
2018,9,24,7,15,626.0,57.5,1.0,16.75,224.0,392.83,314.61
2018,9,24,7,30,690.0,64.0,1.1,17.3,278.0,457.33,366.66
2018,9,24,7,45,710.0,71.0,1.15,17.85,325.5,503.15,402.24
2018,9,24,8,0,730.0,78.0,1.2,18.4,373.0,548.59,436.25
2018,9,24,8,15,673.0,103.0,1.3,19.1,402.0,566.22,447.52
2018,9,24,8,30,616.0,128.0,1.4,19.8,431.0,575.02,451.94
2018,9,24,8,45,740.5,105.5,1.45,20.45,503.5,654.32,510.0
2018,9,24,9,0,865.0,83.0,1.5,21.1,576.0,731.79,561.95
2018,9,24,9,15,870.5,88.0,1.6,21.65,614.0,759.49,578.68
2018,9,24,9,30,876.0,93.0,1.7,22.2,652.0,784.48,593.95
2018,9,24,9,45,718.0,157.0,1.8,22.75,631.5,747.35,566.51
2018,9,24,10,0,560.0,221.0,1.9,23.3,611.0,691.83,523.71
2018,9,24,10,15,556.5,234.5,1.9,23.6,634.5,705.67,532.14
2018,9,24,10,30,553.0,248.0,1.9,23.9,658.0,717.19,538.35
2018,9,24,10,45,551.5,257.0,1.95,24.25,675.0,723.44,541.37
2018,9,24,11,0,550.0,266.0,2.0,24.6,692.0,727.5,542.95
2018,9,24,11,15,560.5,268.0,2.0,24.75,707.5,732.08,545.4
2018,9,24,11,30,571.0,270.0,2.0,24.9,723.0,734.45,546.36
2018,9,24,11,45,591.5,263.5,2.05,25.1,734.5,734.03,546.05
2018,9,24,12,0,612.0,257.0,2.1,25.3,746.0,731.78,544.47
2018,9,24,12,15,614.5,252.5,2.05,25.35,741.0,714.47,531.97
2018,9,24,12,30,617.0,248.0,2.0,25.4,736.0,695.12,518.13
2018,9,24,12,45,593.5,252.0,2.0,25.5,715.5,663.2,495.2
2018,9,24,13,0,570.0,256.0,2.0,25.6,695.0,631.14,472.05
2018,9,24,13,15,546.0,255.5,1.95,25.6,667.0,594.27,445.31
2018,9,24,13,30,522.0,255.0,1.9,25.6,639.0,557.49,418.36
2018,9,24,13,45,529.0,240.5,1.9,25.55,616.5,526.08,395.63
2018,9,24,14,0,536.0,226.0,1.9,25.5,594.0,493.08,371.17
2018,9,24,14,15,582.5,196.0,1.85,25.4,577.5,464.02,349.07
2018,9,24,14,30,629.0,166.0,1.8,25.3,561.0,429.73,322.06
2018,9,24,14,45,657.5,144.0,1.8,25.15,532.5,390.5,290.39
2018,9,24,15,0,686.0,122.0,1.8,25.0,504.0,347.83,254.83
2018,9,24,15,15,717.5,102.5,1.8,25.0,472.0,304.89,217.49
2018,9,24,15,30,749.0,83.0,1.8,25.0,440.0,261.01,178.26
2018,9,24,15,45,745.5,78.0,1.8,24.45,400.5,216.02,139.31
2018,9,24,16,0,742.0,73.0,1.8,23.9,361.0,170.79,101.38
2018,9,24,16,15,699.0,68.0,1.75,23.3,308.5,121.61,65.56
2018,9,24,16,30,656.0,63.0,1.7,22.7,256.0,73.17,37.16
2018,9,24,16,45,589.0,57.0,1.7,22.05,204.0,38.75,28.06
2018,9,24,17,0,522.0,51.0,1.7,21.4,152.0,36.69,26.13
2018,9,24,17,15,411.5,42.0,1.65,20.5,106.0,31.81,21.51
2018,9,24,17,30,301.0,33.0,1.6,19.6,60.0,26.77,15.47
2018,9,24,17,45,168.0,19.5,1.5,18.7,32.5,19.17,0.0
2018,9,24,18,0,35.0,6.0,1.4,17.8,5.0,0.0,0.0
2018,9,24,18,15,17.5,3.0,1.35,17.45,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.4,15.55,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.4,15.65,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.45,15.85,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,25,5,45,40.5,4.5,0.95,14.85,5.0,0.0,0.0
2018,9,25,6,0,81.0,9.0,1.0,15.0,10.0,30.41,0.0
2018,9,25,6,15,233.0,21.5,1.0,15.7,42.5,107.6,14.65
2018,9,25,6,30,385.0,34.0,1.0,16.4,75.0,194.95,141.84
2018,9,25,6,45,482.0,42.0,1.0,17.05,123.0,260.86,201.42
2018,9,25,7,0,579.0,50.0,1.0,17.7,171.0,334.85,264.13
2018,9,25,7,15,638.0,56.0,0.95,18.25,223.5,395.16,314.14
2018,9,25,7,30,697.0,62.0,0.9,18.8,276.0,456.77,362.97
2018,9,25,7,45,735.5,65.5,0.9,19.35,328.0,509.42,403.21
2018,9,25,8,0,774.0,69.0,0.9,19.9,380.0,563.0,442.54
2018,9,25,8,15,800.5,72.5,0.9,20.7,430.0,609.41,474.71
2018,9,25,8,30,827.0,76.0,0.9,21.5,480.0,655.23,505.16
2018,9,25,8,45,846.5,78.5,0.9,22.3,526.0,694.04,528.68
2018,9,25,9,0,866.0,81.0,0.9,23.1,572.0,727.33,547.96
2018,9,25,9,15,882.0,82.5,0.9,23.55,613.0,758.99,566.6
2018,9,25,9,30,898.0,84.0,0.9,24.0,654.0,788.42,583.54
2018,9,25,9,45,910.0,84.5,0.95,24.5,689.0,811.15,596.54
2018,9,25,10,0,922.0,85.0,1.0,25.0,724.0,831.12,607.79
2018,9,25,10,15,929.5,86.5,1.0,25.25,751.5,845.59,615.39
2018,9,25,10,30,937.0,88.0,1.0,25.5,779.0,856.89,621.08
2018,9,25,10,45,942.0,88.5,1.05,25.75,799.0,861.85,623.58
2018,9,25,11,0,947.0,89.0,1.1,26.0,819.0,863.48,624.13
2018,9,25,11,15,949.5,89.5,1.15,26.15,830.5,859.74,621.62
2018,9,25,11,30,952.0,90.0,1.2,26.3,842.0,852.66,617.12
2018,9,25,11,45,953.0,90.0,1.2,26.4,845.5,840.56,608.98
2018,9,25,12,0,954.0,90.0,1.2,26.5,849.0,825.22,598.88
2018,9,25,12,15,952.0,90.0,1.2,26.55,843.5,804.44,585.46
2018,9,25,12,30,950.0,90.0,1.2,26.6,838.0,780.68,570.16
2018,9,25,12,45,946.5,89.5,1.2,26.65,824.5,752.5,551.96
2018,9,25,13,0,943.0,89.0,1.2,26.7,811.0,721.65,531.95
2018,9,25,13,15,937.5,88.0,1.2,26.7,789.5,686.53,507.69
2018,9,25,13,30,932.0,87.0,1.2,26.7,768.0,649.18,481.1
2018,9,25,13,45,924.5,86.0,1.2,26.7,739.5,608.64,451.66
2018,9,25,14,0,917.0,85.0,1.2,26.7,711.0,566.4,420.23
2018,9,25,14,15,906.0,83.5,1.2,26.6,675.0,520.47,385.45
2018,9,25,14,30,895.0,82.0,1.2,26.5,639.0,473.55,348.89
2018,9,25,14,45,880.5,80.0,1.25,26.45,597.5,424.01,309.44
2018,9,25,15,0,866.0,78.0,1.3,26.4,556.0,374.26,268.61
2018,9,25,15,15,845.5,75.5,1.3,26.4,509.0,322.29,225.05
2018,9,25,15,30,825.0,73.0,1.3,26.4,462.0,267.24,178.61
2018,9,25,15,45,797.0,69.5,1.3,26.05,411.5,214.84,134.84
2018,9,25,16,0,769.0,66.0,1.3,25.7,361.0,164.65,94.43
2018,9,25,16,15,729.0,61.5,1.25,25.05,308.5,114.95,58.99
2018,9,25,16,30,689.0,57.0,1.2,24.4,256.0,69.25,34.35
2018,9,25,16,45,626.0,51.0,1.15,23.8,203.5,37.41,26.67
2018,9,25,17,0,563.0,45.0,1.1,23.2,151.0,31.73,21.64
2018,9,25,17,15,455.5,37.0,1.1,22.25,105.0,27.47,17.6
2018,9,25,17,30,348.0,29.0,1.1,21.3,59.0,23.07,11.93
2018,9,25,17,45,197.5,17.5,1.1,20.4,32.0,17.2,0.0
2018,9,25,18,0,47.0,6.0,1.1,19.5,5.0,0.0,0.0
2018,9,25,18,15,23.5,3.0,1.1,19.15,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.4,16.05,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,9,26,5,45,23.0,4.0,0.4,16.2,4.0,0.0,0.0
2018,9,26,6,0,46.0,8.0,0.4,16.3,8.0,20.0,0.0
2018,9,26,6,15,165.0,22.5,0.45,16.75,37.0,87.04,0.0
2018,9,26,6,30,284.0,37.0,0.5,17.2,66.0,161.42,116.08
2018,9,26,6,45,391.5,45.0,0.5,17.7,111.0,226.27,173.59
2018,9,26,7,0,499.0,53.0,0.5,18.2,156.0,300.77,235.86
2018,9,26,7,15,575.5,59.5,0.5,18.8,210.5,366.7,289.66
2018,9,26,7,30,652.0,66.0,0.5,19.4,265.0,437.79,345.24
2018,9,26,7,45,684.0,72.5,0.5,20.0,314.5,487.99,382.95
2018,9,26,8,0,716.0,79.0,0.5,20.6,364.0,538.85,419.72
2018,9,26,8,15,769.0,77.5,0.5,21.5,419.5,592.3,456.84
2018,9,26,8,30,822.0,76.0,0.5,22.4,475.0,649.13,494.8
2018,9,26,8,45,803.0,89.5,0.5,23.25,510.0,673.13,507.51
2018,9,26,9,0,784.0,103.0,0.5,24.1,545.0,693.28,517.79
2018,9,26,9,15,757.5,120.5,0.6,24.95,572.5,710.74,527.63
2018,9,26,9,30,731.0,138.0,0.7,25.8,600.0,722.19,533.46
2018,9,26,9,45,771.0,132.5,0.75,26.7,643.0,754.7,552.54
2018,9,26,10,0,811.0,127.0,0.8,27.6,686.0,788.32,571.85
2018,9,26,10,15,832.0,124.5,0.85,28.05,717.0,807.8,582.83
2018,9,26,10,30,853.0,122.0,0.9,28.5,748.0,824.61,592.29
2018,9,26,10,45,875.5,115.5,1.0,28.95,773.0,832.39,596.79
2018,9,26,11,0,898.0,109.0,1.1,29.4,798.0,840.75,601.82
2018,9,26,11,15,878.5,120.0,1.1,29.65,802.0,830.01,593.85
2018,9,26,11,30,859.0,131.0,1.1,29.9,806.0,818.64,585.82
2018,9,26,11,45,763.5,174.0,1.15,30.1,776.0,775.42,558.06
2018,9,26,12,0,668.0,217.0,1.2,30.3,746.0,730.16,526.81
2018,9,26,12,15,693.5,205.0,1.2,30.3,751.0,721.73,521.9
2018,9,26,12,30,719.0,193.0,1.2,30.3,756.0,710.15,514.42
2018,9,26,12,45,718.5,190.0,1.15,30.3,744.5,685.82,497.43
2018,9,26,13,0,718.0,187.0,1.1,30.3,733.0,659.43,478.98
2018,9,26,13,15,611.5,222.0,1.1,30.15,678.0,599.5,436.71
2018,9,26,13,30,505.0,257.0,1.1,30.0,623.0,543.92,397.16
2018,9,26,13,45,548.5,229.0,1.05,29.9,612.5,521.24,381.56
2018,9,26,14,0,592.0,201.0,1.0,29.8,602.0,494.35,362.08
2018,9,26,14,15,663.0,166.0,1.1,29.5,593.0,469.41,344.24
2018,9,26,14,30,734.0,131.0,1.2,29.2,584.0,437.57,319.98
2018,9,26,14,45,673.5,136.5,1.25,28.9,530.5,383.28,278.56
2018,9,26,15,0,613.0,142.0,1.3,28.6,477.0,333.54,239.96
2018,9,26,15,15,669.5,116.5,1.3,28.6,453.5,295.59,206.88
2018,9,26,15,30,726.0,91.0,1.3,28.6,430.0,251.7,167.91
2018,9,26,15,45,705.0,86.0,1.5,27.8,385.0,204.29,129.02
2018,9,26,16,0,684.0,81.0,1.7,27.0,340.0,158.48,92.71
2018,9,26,16,15,637.5,75.5,1.75,26.25,288.5,111.82,60.35
2018,9,26,16,30,591.0,70.0,1.8,25.5,237.0,69.9,38.54
2018,9,26,16,45,521.5,61.5,1.85,24.75,186.5,43.27,31.55
2018,9,26,17,0,452.0,53.0,1.9,24.0,136.0,39.24,27.9
2018,9,26,17,15,345.0,42.0,1.85,23.1,93.0,32.57,21.7
2018,9,26,17,30,238.0,31.0,1.8,22.2,50.0,24.33,12.05
2018,9,26,17,45,126.5,16.5,1.7,21.35,26.0,16.22,0.0
2018,9,26,18,0,15.0,2.0,1.6,20.5,2.0,0.0,0.0
2018,9,26,18,15,7.5,1.0,1.6,20.15,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.6,19.45,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.75,18.2,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.55,18.2,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.5,18.15,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.5,18.05,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.55,17.85,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,17.6,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,27,5,45,23.5,4.0,0.9,17.2,4.0,0.0,0.0
2018,9,27,6,0,47.0,8.0,1.0,17.1,8.0,20.15,0.0
2018,9,27,6,15,125.5,21.5,1.05,17.25,32.0,72.73,0.0
2018,9,27,6,30,204.0,35.0,1.1,17.4,56.0,129.83,92.48
2018,9,27,6,45,202.0,53.5,1.15,17.6,84.5,158.43,121.93
2018,9,27,7,0,200.0,72.0,1.2,17.8,113.0,179.59,142.16
2018,9,27,7,15,282.0,85.5,1.15,18.1,161.0,249.19,200.15
2018,9,27,7,30,364.0,99.0,1.1,18.4,209.0,318.24,256.23
2018,9,27,7,45,511.5,93.5,1.05,18.65,279.0,411.59,330.18
2018,9,27,8,0,659.0,88.0,1.0,18.9,349.0,512.51,407.12
2018,9,27,8,15,675.5,96.5,0.95,19.4,394.0,553.87,435.88
2018,9,27,8,30,692.0,105.0,0.9,19.9,439.0,594.27,463.41
2018,9,27,8,45,682.0,119.5,0.9,20.4,474.5,621.63,480.82
2018,9,27,9,0,672.0,134.0,0.9,20.9,510.0,646.04,495.81
2018,9,27,9,15,716.0,130.0,0.9,21.4,556.5,687.6,523.51
2018,9,27,9,30,760.0,126.0,0.9,21.9,603.0,728.46,548.87
2018,9,27,9,45,724.5,147.0,0.95,22.4,621.5,733.56,550.26
2018,9,27,10,0,689.0,168.0,1.0,22.9,640.0,734.56,549.23
2018,9,27,10,15,755.5,148.5,1.05,23.2,684.5,770.73,572.87
2018,9,27,10,30,822.0,129.0,1.1,23.5,729.0,803.64,593.56
2018,9,27,10,45,840.5,124.5,1.15,23.8,752.0,813.24,598.81
2018,9,27,11,0,859.0,120.0,1.2,24.1,775.0,816.98,600.58
2018,9,27,11,15,789.5,154.5,1.2,24.3,763.5,793.09,583.86
2018,9,27,11,30,720.0,189.0,1.2,24.5,752.0,764.99,564.37
2018,9,27,11,45,789.5,156.5,1.25,24.65,776.0,773.88,571.04
2018,9,27,12,0,859.0,124.0,1.3,24.8,800.0,778.32,574.09
2018,9,27,12,15,876.0,115.0,1.35,25.0,800.5,764.24,564.81
2018,9,27,12,30,893.0,106.0,1.4,25.2,801.0,746.75,553.47
2018,9,27,12,45,890.0,105.0,1.4,25.35,788.0,719.66,535.3
2018,9,27,13,0,887.0,104.0,1.4,25.5,775.0,690.07,514.62
2018,9,27,13,15,847.0,118.0,1.45,25.65,744.5,647.92,484.28
2018,9,27,13,30,807.0,132.0,1.5,25.8,714.0,606.58,454.03
2018,9,27,13,45,758.0,143.5,1.55,25.95,673.0,556.53,417.12
2018,9,27,14,0,709.0,155.0,1.6,26.1,632.0,509.67,381.83
2018,9,27,14,15,732.0,137.0,1.65,26.05,607.0,472.49,353.44
2018,9,27,14,30,755.0,119.0,1.7,26.0,582.0,434.69,323.33
2018,9,27,14,45,711.0,120.5,1.75,26.0,533.0,380.0,280.03
2018,9,27,15,0,667.0,122.0,1.8,26.0,484.0,330.78,240.15
2018,9,27,15,15,688.0,105.0,1.8,26.0,449.5,287.35,202.67
2018,9,27,15,30,709.0,88.0,1.8,26.0,415.0,241.26,162.26
2018,9,27,15,45,704.5,80.0,1.95,25.45,374.0,195.4,123.27
2018,9,27,16,0,700.0,72.0,2.1,24.9,333.0,152.61,88.29
2018,9,27,16,15,504.5,81.5,2.1,24.2,255.0,102.65,59.13
2018,9,27,16,30,309.0,91.0,2.1,23.5,177.0,76.32,51.15
2018,9,27,16,45,233.0,75.0,2.1,22.8,132.0,59.23,45.5
2018,9,27,17,0,157.0,59.0,2.1,22.1,87.0,47.42,35.07
2018,9,27,17,15,128.5,42.5,2.15,21.4,60.5,34.81,23.64
2018,9,27,17,30,100.0,26.0,2.2,20.7,34.0,21.74,9.29
2018,9,27,17,45,58.0,14.5,2.2,20.0,18.0,14.25,0.0
2018,9,27,18,0,16.0,3.0,2.2,19.3,2.0,0.0,0.0
2018,9,27,18,15,8.0,1.5,2.2,19.0,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.15,18.35,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,2.05,17.85,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,2.0,17.55,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
