Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,4,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,28,5,45,4.0,2.0,1.5,14.2,2.0,0.0,0.0
2018,9,28,6,0,8.0,4.0,1.5,14.3,4.0,6.01,0.0
2018,9,28,6,15,75.5,19.0,1.5,14.55,26.0,49.63,0.0
2018,9,28,6,30,143.0,34.0,1.5,14.8,48.0,106.74,75.78
2018,9,28,6,45,155.0,53.0,1.5,15.1,76.5,131.97,102.01
2018,9,28,7,0,167.0,72.0,1.5,15.4,105.0,164.62,131.36
2018,9,28,7,15,188.5,92.5,1.45,15.8,140.5,204.31,165.42
2018,9,28,7,30,210.0,113.0,1.4,16.2,176.0,245.14,199.37
2018,9,28,7,45,270.0,128.5,1.3,16.55,224.5,302.8,246.12
2018,9,28,8,0,330.0,144.0,1.2,16.9,273.0,364.31,294.46
2018,9,28,8,15,422.5,143.5,1.15,17.45,331.5,439.8,352.47
2018,9,28,8,30,515.0,143.0,1.1,18.0,390.0,512.36,406.42
2018,9,28,8,45,494.5,166.0,1.0,18.55,421.5,536.42,420.82
2018,9,28,9,0,474.0,189.0,0.9,19.1,453.0,557.4,432.83
2018,9,28,9,15,604.0,161.5,1.0,19.65,523.0,635.91,490.53
2018,9,28,9,30,734.0,134.0,1.1,20.2,593.0,714.65,545.95
2018,9,28,9,45,797.0,118.5,1.2,20.8,641.0,754.11,570.96
2018,9,28,10,0,860.0,103.0,1.3,21.4,689.0,791.2,594.54
2018,9,28,10,15,881.0,99.0,1.45,21.85,720.0,809.56,606.23
2018,9,28,10,30,902.0,95.0,1.6,22.3,751.0,825.17,616.29
2018,9,28,10,45,908.5,95.5,1.75,22.8,770.5,830.93,619.65
2018,9,28,11,0,915.0,96.0,1.9,23.3,790.0,833.48,620.99
2018,9,28,11,15,918.5,96.0,2.0,23.6,801.5,829.87,618.31
2018,9,28,11,30,922.0,96.0,2.1,23.9,813.0,823.03,613.58
2018,9,28,11,45,923.0,96.0,2.25,24.2,816.0,811.03,605.83
2018,9,28,12,0,924.0,96.0,2.4,24.5,819.0,795.89,595.97
2018,9,28,12,15,923.0,95.0,2.5,24.65,813.5,775.2,582.32
2018,9,28,12,30,922.0,94.0,2.6,24.8,808.0,751.61,566.66
2018,9,28,12,45,918.0,94.0,2.7,24.95,794.5,724.11,548.23
2018,9,28,13,0,914.0,94.0,2.8,25.1,781.0,694.06,527.2
2018,9,28,13,15,910.0,92.5,2.85,25.0,760.5,660.19,502.56
2018,9,28,13,30,906.0,91.0,2.9,24.9,740.0,624.08,475.76
2018,9,28,13,45,899.0,89.5,3.0,24.85,712.0,584.24,445.62
2018,9,28,14,0,892.0,88.0,3.1,24.8,684.0,542.73,413.4
2018,9,28,14,15,881.5,85.5,3.2,24.55,648.5,497.17,377.55
2018,9,28,14,30,871.0,83.0,3.3,24.3,613.0,450.66,339.85
2018,9,28,14,45,856.5,81.0,3.35,24.05,572.0,402.32,299.57
2018,9,28,15,0,842.0,79.0,3.4,23.8,531.0,350.19,255.37
2018,9,28,15,15,820.0,76.5,3.4,23.8,484.5,299.03,210.93
2018,9,28,15,30,798.0,74.0,3.4,23.8,438.0,248.99,167.18
2018,9,28,15,45,769.5,69.5,3.4,22.95,388.0,197.39,123.65
2018,9,28,16,0,741.0,65.0,3.4,22.1,338.0,148.12,84.16
2018,9,28,16,15,699.0,60.5,3.35,21.45,286.5,100.36,51.3
2018,9,28,16,30,657.0,56.0,3.3,20.8,235.0,56.86,30.75
2018,9,28,16,45,589.5,50.0,3.2,20.2,184.5,34.08,24.14
2018,9,28,17,0,522.0,44.0,3.1,19.6,134.0,31.72,21.86
2018,9,28,17,15,407.0,35.0,2.95,18.9,90.5,26.53,16.8
2018,9,28,17,30,292.0,26.0,2.8,18.2,47.0,21.1,7.65
2018,9,28,17,45,155.5,14.5,2.65,17.55,24.5,14.25,0.0
2018,9,28,18,0,19.0,3.0,2.5,16.9,2.0,0.0,0.0
2018,9,28,18,15,9.5,1.5,2.5,16.55,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,29,5,45,26.5,3.0,0.9,12.9,3.0,0.0,0.0
2018,9,29,6,0,53.0,6.0,0.9,13.0,6.0,5.9,0.0
2018,9,29,6,15,210.5,18.5,0.95,13.45,36.0,92.83,0.0
2018,9,29,6,30,368.0,31.0,1.0,13.9,66.0,181.52,128.53
2018,9,29,6,45,400.0,42.5,1.05,14.3,102.5,223.44,173.0
2018,9,29,7,0,432.0,54.0,1.1,14.7,139.0,267.95,213.76
2018,9,29,7,15,351.0,80.0,1.05,15.15,162.5,274.4,221.9
2018,9,29,7,30,270.0,106.0,1.0,15.6,186.0,267.53,217.35
2018,9,29,7,45,417.0,104.0,1.0,16.0,253.5,364.04,295.65
2018,9,29,8,0,564.0,102.0,1.0,16.4,321.0,466.96,375.76
2018,9,29,8,15,413.0,146.5,0.95,16.95,318.5,435.73,348.01
2018,9,29,8,30,262.0,191.0,0.9,17.5,316.0,388.48,308.34
2018,9,29,8,45,368.5,189.0,0.9,18.0,383.0,464.83,367.06
2018,9,29,9,0,475.0,187.0,0.9,18.5,450.0,554.21,432.31
2018,9,29,9,15,654.5,143.0,1.0,19.05,533.5,651.12,503.64
2018,9,29,9,30,834.0,99.0,1.1,19.6,617.0,747.22,569.76
2018,9,29,9,45,868.5,92.5,1.2,20.1,657.5,774.27,586.08
2018,9,29,10,0,903.0,86.0,1.3,20.6,698.0,803.24,604.44
2018,9,29,10,15,911.0,86.5,1.45,20.95,725.0,816.45,613.0
2018,9,29,10,30,919.0,87.0,1.6,21.3,752.0,826.58,619.69
2018,9,29,10,45,924.0,88.5,1.8,21.7,771.5,832.19,623.76
2018,9,29,11,0,929.0,90.0,2.0,22.1,791.0,834.53,625.64
2018,9,29,11,15,932.0,90.0,2.1,22.25,802.0,830.43,622.93
2018,9,29,11,30,935.0,90.0,2.2,22.4,813.0,823.05,618.12
2018,9,29,11,45,935.5,90.0,2.35,22.6,816.0,810.48,610.12
2018,9,29,12,0,936.0,90.0,2.5,22.8,819.0,794.75,599.97
2018,9,29,12,15,937.0,89.0,2.55,22.85,814.5,775.29,586.94
2018,9,29,12,30,938.0,88.0,2.6,22.9,810.0,752.79,571.83
2018,9,29,12,45,938.0,85.5,2.65,22.95,797.0,725.19,553.14
2018,9,29,13,0,938.0,83.0,2.7,23.0,784.0,694.8,531.89
2018,9,29,13,15,933.0,82.5,2.75,22.95,763.0,660.55,506.63
2018,9,29,13,30,928.0,82.0,2.8,22.9,742.0,624.07,479.17
2018,9,29,13,45,911.5,83.5,2.85,22.85,710.5,581.07,446.2
2018,9,29,14,0,895.0,85.0,2.9,22.8,679.0,537.05,411.67
2018,9,29,14,15,893.5,80.5,2.95,22.65,646.5,493.78,376.95
2018,9,29,14,30,892.0,76.0,3.0,22.5,614.0,448.79,339.78
2018,9,29,14,45,753.5,107.5,3.0,22.3,540.0,379.83,284.71
2018,9,29,15,0,615.0,139.0,3.0,22.1,466.0,322.04,238.61
2018,9,29,15,15,558.5,136.0,3.0,22.1,413.0,271.6,197.0
2018,9,29,15,30,502.0,133.0,3.0,22.1,360.0,226.15,159.7
2018,9,29,15,45,617.0,99.0,2.95,21.5,345.5,188.87,123.3
2018,9,29,16,0,732.0,65.0,2.9,20.9,331.0,143.15,80.97
2018,9,29,16,15,699.5,59.0,2.8,20.4,281.5,95.45,48.27
2018,9,29,16,30,667.0,53.0,2.7,19.9,232.0,50.97,27.88
2018,9,29,16,45,595.0,47.5,2.6,19.45,181.0,35.35,25.32
2018,9,29,17,0,523.0,42.0,2.5,19.0,130.0,30.24,20.59
2018,9,29,17,15,394.0,33.5,2.35,18.4,86.0,25.42,15.79
2018,9,29,17,30,265.0,25.0,2.2,17.8,42.0,20.43,5.38
2018,9,29,17,45,132.5,12.5,2.0,17.15,21.0,12.29,0.0
2018,9,29,18,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,5,45,14.5,2.5,0.75,14.85,2.5,0.0,0.0
2018,9,30,6,0,29.0,5.0,0.8,14.9,5.0,0.0,0.0
2018,9,30,6,15,125.5,18.5,0.9,15.1,29.0,55.66,0.0
2018,9,30,6,30,222.0,32.0,1.0,15.3,53.0,131.05,90.94
2018,9,30,6,45,246.5,48.0,1.1,15.45,85.0,167.58,129.08
2018,9,30,7,0,271.0,64.0,1.2,15.6,117.0,206.33,164.26
2018,9,30,7,15,387.0,72.5,1.2,16.0,172.5,281.62,227.5
2018,9,30,7,30,503.0,81.0,1.2,16.4,228.0,369.05,298.65
2018,9,30,7,45,507.5,94.0,1.25,16.75,266.5,404.83,327.3
2018,9,30,8,0,512.0,107.0,1.3,17.1,305.0,436.2,351.8
2018,9,30,8,15,390.0,149.0,1.25,17.7,311.5,422.64,338.32
2018,9,30,8,30,268.0,191.0,1.2,18.3,318.0,391.59,311.17
2018,9,30,8,45,320.0,202.0,1.15,18.9,368.0,444.76,350.98
2018,9,30,9,0,372.0,213.0,1.1,19.5,418.0,499.67,390.39
2018,9,30,9,15,499.5,190.0,1.0,19.95,486.0,582.11,450.18
2018,9,30,9,30,627.0,167.0,0.9,20.4,554.0,663.95,507.08
2018,9,30,9,45,617.0,181.5,0.8,20.85,579.5,679.12,513.46
2018,9,30,10,0,607.0,196.0,0.7,21.3,605.0,691.57,518.5
2018,9,30,10,15,657.0,186.0,0.7,21.45,644.5,723.45,539.96
2018,9,30,10,30,707.0,176.0,0.7,21.6,684.0,753.49,559.7
2018,9,30,10,45,631.5,213.0,0.7,21.75,676.0,729.93,540.68
2018,9,30,11,0,556.0,250.0,0.7,21.9,668.0,701.76,519.29
2018,9,30,11,15,498.5,278.0,0.75,21.95,656.5,678.64,502.56
2018,9,30,11,30,441.0,306.0,0.8,22.0,645.0,653.95,484.59
2018,9,30,11,45,412.5,316.0,0.85,22.05,634.0,632.93,469.92
2018,9,30,12,0,384.0,326.0,0.9,22.1,623.0,609.04,453.18
2018,9,30,12,15,488.0,281.0,0.9,22.1,656.0,632.34,471.68
2018,9,30,12,30,592.0,236.0,0.9,22.1,689.0,648.65,484.54
2018,9,30,12,45,448.5,269.0,0.9,22.15,609.0,563.99,422.71
2018,9,30,13,0,305.0,302.0,0.9,22.2,529.0,485.78,365.29
2018,9,30,13,15,214.0,278.0,0.95,22.2,435.0,394.88,299.4
2018,9,30,13,30,123.0,254.0,1.0,22.2,341.0,311.48,237.35
2018,9,30,13,45,213.5,261.5,1.05,22.2,405.0,358.96,274.01
2018,9,30,14,0,304.0,269.0,1.1,22.2,469.0,400.27,304.18
2018,9,30,14,15,334.0,249.5,1.15,22.1,458.5,381.38,289.44
2018,9,30,14,30,364.0,230.0,1.2,22.0,448.0,359.49,272.17
2018,9,30,14,45,352.5,211.5,1.3,21.85,410.5,319.88,241.39
2018,9,30,15,0,341.0,193.0,1.4,21.7,373.0,280.98,210.56
2018,9,30,15,15,316.5,183.0,1.4,21.7,338.0,246.47,182.7
2018,9,30,15,30,292.0,173.0,1.4,21.7,303.0,213.95,156.47
2018,9,30,15,45,210.5,158.5,1.55,21.3,246.5,170.01,124.21
2018,9,30,16,0,129.0,144.0,1.7,20.9,190.0,138.56,102.78
2018,9,30,16,15,93.5,121.5,1.65,20.55,152.0,108.52,80.93
2018,9,30,16,30,58.0,99.0,1.6,20.2,114.0,86.56,65.72
2018,9,30,16,45,38.5,77.0,1.55,19.85,86.0,67.49,53.08
2018,9,30,17,0,19.0,55.0,1.5,19.5,58.0,49.32,36.89
2018,9,30,17,15,11.0,35.5,1.45,19.15,37.0,32.6,21.57
2018,9,30,17,30,3.0,16.0,1.4,18.8,16.0,15.45,0.6
2018,9,30,17,45,1.5,8.0,1.35,18.45,8.0,7.86,0.0
2018,9,30,18,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.45,15.8,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.35,15.8,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.35,15.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.45,15.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,5,45,20.5,3.0,0.6,15.75,2.5,0.0,0.0
2018,10,1,6,0,41.0,6.0,0.6,15.8,5.0,0.0,0.0
2018,10,1,6,15,180.0,18.0,0.55,16.05,32.0,70.94,0.0
2018,10,1,6,30,319.0,30.0,0.5,16.3,59.0,161.5,109.81
2018,10,1,6,45,425.5,38.0,0.5,16.55,103.5,225.97,171.71
2018,10,1,7,0,532.0,46.0,0.5,16.8,148.0,299.52,234.29
2018,10,1,7,15,596.0,52.0,0.5,17.4,198.5,358.82,283.85
2018,10,1,7,30,660.0,58.0,0.5,18.0,249.0,420.01,332.88
2018,10,1,7,45,702.0,62.0,0.5,18.55,300.0,472.71,373.51
2018,10,1,8,0,744.0,66.0,0.5,19.1,351.0,526.67,413.43
2018,10,1,8,15,773.0,69.0,0.6,19.9,399.5,572.2,446.34
2018,10,1,8,30,802.0,72.0,0.7,20.7,448.0,617.35,478.06
2018,10,1,8,45,822.5,74.5,0.85,21.45,493.0,655.38,503.95
2018,10,1,9,0,843.0,77.0,1.0,22.2,538.0,688.18,525.2
2018,10,1,9,15,859.5,78.5,1.1,22.75,578.0,718.98,544.74
2018,10,1,9,30,876.0,80.0,1.2,23.3,618.0,747.63,562.66
2018,10,1,9,45,888.5,80.5,1.25,23.8,651.5,769.74,575.62
2018,10,1,10,0,901.0,81.0,1.3,24.3,685.0,789.16,586.83
2018,10,1,10,15,909.5,81.5,1.4,24.65,712.0,802.59,594.97
2018,10,1,10,30,918.0,82.0,1.5,25.0,739.0,812.95,601.2
2018,10,1,10,45,924.0,82.5,1.55,25.35,758.5,818.17,603.6
2018,10,1,11,0,930.0,83.0,1.6,25.7,778.0,820.13,604.0
2018,10,1,11,15,932.5,83.5,1.7,25.85,789.0,816.06,601.51
2018,10,1,11,30,935.0,84.0,1.8,26.0,800.0,808.7,596.96
2018,10,1,11,45,935.0,84.5,1.95,26.1,802.5,796.19,589.57
2018,10,1,12,0,935.0,85.0,2.1,26.2,805.0,780.52,580.03
2018,10,1,12,15,933.0,85.0,2.2,26.2,799.0,759.82,566.9
2018,10,1,12,30,931.0,85.0,2.3,26.2,793.0,736.21,551.74
2018,10,1,12,45,927.5,84.0,2.35,26.2,779.0,707.81,532.89
2018,10,1,13,0,924.0,83.0,2.4,26.2,765.0,676.83,511.07
2018,10,1,13,15,918.5,82.0,2.45,26.15,743.5,642.2,485.85
2018,10,1,13,30,913.0,81.0,2.5,26.1,722.0,605.41,458.49
2018,10,1,13,45,905.0,80.0,2.5,26.0,693.5,565.3,427.92
2018,10,1,14,0,897.0,79.0,2.5,25.9,665.0,523.58,395.38
2018,10,1,14,15,886.0,76.5,2.45,25.75,629.0,477.71,358.86
2018,10,1,14,30,875.0,74.0,2.4,25.6,593.0,430.93,320.65
2018,10,1,14,45,859.5,72.0,2.4,25.45,552.0,382.26,280.13
2018,10,1,15,0,844.0,70.0,2.4,25.3,511.0,333.54,238.57
2018,10,1,15,15,711.0,92.5,2.4,25.3,440.5,268.4,186.81
2018,10,1,15,30,578.0,115.0,2.4,25.3,370.0,221.47,150.59
2018,10,1,15,45,597.5,96.0,2.3,24.8,332.5,176.56,112.19
2018,10,1,16,0,617.0,77.0,2.2,24.3,295.0,129.46,73.94
2018,10,1,16,15,602.0,66.5,2.05,23.7,251.0,85.28,44.45
2018,10,1,16,30,587.0,56.0,1.9,23.1,207.0,42.55,31.23
2018,10,1,16,45,519.0,49.0,1.75,22.5,160.0,34.05,23.81
2018,10,1,17,0,451.0,42.0,1.6,21.9,113.0,30.82,20.72
2018,10,1,17,15,303.0,31.5,1.45,21.25,71.5,24.12,14.19
2018,10,1,17,30,155.0,21.0,1.3,20.6,30.0,16.51,0.0
2018,10,1,17,45,77.5,10.5,1.2,19.9,15.0,10.32,0.0
2018,10,1,18,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.95,18.55,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.85,18.15,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,2,5,45,9.0,1.5,0.6,16.55,1.5,0.0,0.0
2018,10,2,6,0,18.0,3.0,0.6,16.6,3.0,0.0,0.0
2018,10,2,6,15,9.0,9.5,0.6,16.9,9.5,11.98,0.0
2018,10,2,6,30,0.0,16.0,0.6,17.2,16.0,15.44,5.86
2018,10,2,6,45,79.0,29.5,0.65,17.45,44.5,69.34,50.55
2018,10,2,7,0,158.0,43.0,0.7,17.7,73.0,129.43,101.09
2018,10,2,7,15,100.0,63.0,0.65,18.15,84.0,117.72,92.73
2018,10,2,7,30,42.0,83.0,0.6,18.6,95.0,107.86,84.66
2018,10,2,7,45,97.0,108.5,0.5,19.05,143.5,173.38,138.5
2018,10,2,8,0,152.0,134.0,0.4,19.5,192.0,236.59,188.63
2018,10,2,8,15,148.0,154.0,0.6,20.15,216.5,259.79,206.02
2018,10,2,8,30,144.0,174.0,0.8,20.8,241.0,282.12,222.6
2018,10,2,8,45,141.0,197.5,1.0,21.4,268.5,308.19,241.72
2018,10,2,9,0,138.0,221.0,1.2,22.0,296.0,333.37,259.83
2018,10,2,9,15,213.5,242.5,1.35,22.5,368.0,412.52,319.85
2018,10,2,9,30,289.0,264.0,1.5,23.0,440.0,500.89,384.64
2018,10,2,9,45,327.5,261.5,1.65,23.5,471.5,529.21,404.66
2018,10,2,10,0,366.0,259.0,1.8,24.0,503.0,557.57,424.97
2018,10,2,10,15,278.5,292.5,1.9,24.3,482.5,525.2,398.53
2018,10,2,10,30,191.0,326.0,2.0,24.6,462.0,484.25,366.18
2018,10,2,10,45,198.5,330.0,2.1,24.85,474.5,491.96,371.68
2018,10,2,11,0,206.0,334.0,2.2,25.1,487.0,498.93,376.38
2018,10,2,11,15,220.0,323.0,2.35,25.2,488.5,495.02,374.02
2018,10,2,11,30,234.0,312.0,2.5,25.3,490.0,493.85,373.64
2018,10,2,11,45,495.0,234.5,2.6,25.45,613.0,611.12,463.86
2018,10,2,12,0,756.0,157.0,2.7,25.6,736.0,717.01,542.51
2018,10,2,12,15,619.5,197.0,2.8,25.6,669.0,641.47,486.08
2018,10,2,12,30,483.0,237.0,2.9,25.6,602.0,567.66,431.17
2018,10,2,12,45,395.5,266.0,2.95,25.6,561.5,521.32,396.06
2018,10,2,13,0,308.0,295.0,3.0,25.6,521.0,478.02,362.8
2018,10,2,13,15,451.5,238.5,3.1,25.5,559.0,499.48,381.06
2018,10,2,13,30,595.0,182.0,3.2,25.4,597.0,510.84,390.68
2018,10,2,13,45,617.5,169.5,3.25,25.3,584.5,486.73,371.93
2018,10,2,14,0,640.0,157.0,3.3,25.2,572.0,459.6,350.42
2018,10,2,14,15,508.0,188.0,3.35,24.95,506.0,399.25,303.49
2018,10,2,14,30,376.0,219.0,3.4,24.7,440.0,350.84,265.94
2018,10,2,14,45,553.0,159.5,3.45,24.45,458.5,339.99,254.09
2018,10,2,15,0,730.0,100.0,3.5,24.2,477.0,313.92,227.47
2018,10,2,15,15,731.5,89.0,3.5,24.2,437.5,270.0,188.49
2018,10,2,15,30,733.0,78.0,3.5,24.2,398.0,222.21,146.4
2018,10,2,15,45,668.0,79.0,3.5,23.35,344.0,170.26,105.0
2018,10,2,16,0,603.0,80.0,3.5,22.5,290.0,127.29,73.67
2018,10,2,16,15,545.0,72.5,3.35,21.95,239.0,83.99,46.54
2018,10,2,16,30,487.0,65.0,3.2,21.4,188.0,46.73,35.07
2018,10,2,16,45,406.5,56.0,3.05,20.85,142.5,40.51,29.54
2018,10,2,17,0,326.0,47.0,2.9,20.3,97.0,35.35,24.67
2018,10,2,17,15,223.0,33.5,2.65,19.85,61.5,25.81,15.43
2018,10,2,17,30,120.0,20.0,2.4,19.4,26.0,15.77,0.0
2018,10,2,17,45,60.0,10.0,2.2,18.9,13.0,9.83,0.0
2018,10,2,18,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.95,18.25,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.85,17.9,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.9,16.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.5,1.7,16.85,0.5,0.0,0.0
2018,10,3,6,0,0.0,1.0,1.8,16.9,1.0,0.0,0.0
2018,10,3,6,15,0.0,3.0,1.95,17.15,3.0,2.95,0.0
2018,10,3,6,30,0.0,5.0,2.1,17.4,5.0,4.82,0.0
2018,10,3,6,45,0.0,6.0,2.25,17.65,6.0,5.78,0.0
2018,10,3,7,0,0.0,7.0,2.4,17.9,7.0,6.74,0.0
2018,10,3,7,15,0.0,9.0,2.6,18.15,9.0,8.67,1.67
2018,10,3,7,30,0.0,11.0,2.8,18.4,11.0,10.61,3.32
2018,10,3,7,45,0.0,24.0,2.95,18.7,24.0,23.16,13.89
2018,10,3,8,0,0.0,37.0,3.1,19.0,37.0,35.72,24.36
2018,10,3,8,15,6.5,76.0,3.25,19.4,79.0,77.51,59.06
2018,10,3,8,30,13.0,115.0,3.4,19.8,121.0,121.24,94.71
2018,10,3,8,45,29.0,165.0,3.55,20.15,180.0,189.02,149.27
2018,10,3,9,0,45.0,215.0,3.7,20.5,239.0,253.93,200.32
2018,10,3,9,15,58.5,234.5,3.8,20.75,268.5,283.9,223.33
2018,10,3,9,30,72.0,254.0,3.9,21.0,298.0,314.05,246.33
2018,10,3,9,45,56.0,258.5,3.95,21.25,294.0,305.92,238.78
2018,10,3,10,0,40.0,263.0,4.0,21.5,290.0,297.33,231.03
2018,10,3,10,15,38.5,266.5,4.0,21.55,293.0,298.58,231.55
2018,10,3,10,30,37.0,270.0,4.0,21.6,296.0,299.75,232.02
2018,10,3,10,45,20.0,220.5,4.0,21.7,234.5,231.13,178.34
2018,10,3,11,0,3.0,171.0,4.0,21.8,173.0,168.69,129.0
2018,10,3,11,15,9.0,209.0,4.0,21.7,215.5,210.39,161.8
2018,10,3,11,30,15.0,247.0,4.0,21.6,258.0,251.76,193.9
2018,10,3,11,45,24.5,276.5,3.95,21.55,295.0,286.98,221.07
2018,10,3,12,0,34.0,306.0,3.9,21.5,332.0,323.42,248.97
2018,10,3,12,15,35.5,302.5,3.8,21.4,329.5,318.9,245.51
2018,10,3,12,30,37.0,299.0,3.7,21.3,327.0,314.25,242.09
2018,10,3,12,45,31.5,272.0,3.65,21.15,295.5,282.5,217.95
2018,10,3,13,0,26.0,245.0,3.6,21.0,264.0,251.34,194.16
2018,10,3,13,15,15.0,211.0,3.5,20.9,222.0,211.7,163.42
2018,10,3,13,30,4.0,177.0,3.4,20.8,180.0,172.4,132.71
2018,10,3,13,45,7.5,183.5,3.35,20.75,188.5,179.89,138.94
2018,10,3,14,0,11.0,190.0,3.3,20.7,197.0,186.93,144.73
2018,10,3,14,15,11.5,185.5,3.2,20.6,192.5,181.96,141.06
2018,10,3,14,30,12.0,181.0,3.1,20.5,188.0,176.85,137.32
2018,10,3,14,45,16.5,172.5,3.0,20.4,181.5,169.39,131.64
2018,10,3,15,0,21.0,164.0,2.9,20.3,175.0,161.42,125.46
2018,10,3,15,15,81.5,155.5,2.9,20.3,191.5,164.37,126.26
2018,10,3,15,30,142.0,147.0,2.9,20.3,208.0,160.31,120.52
2018,10,3,15,45,220.0,135.0,2.7,20.1,216.5,148.72,107.58
2018,10,3,16,0,298.0,123.0,2.5,19.9,225.0,133.0,92.02
2018,10,3,16,15,216.0,105.0,2.3,19.7,172.5,95.79,67.58
2018,10,3,16,30,134.0,87.0,2.1,19.5,120.0,72.27,57.54
2018,10,3,16,45,103.5,68.0,1.95,19.25,90.0,57.46,44.4
2018,10,3,17,0,73.0,49.0,1.8,19.0,60.0,42.22,30.63
2018,10,3,17,15,44.5,31.0,1.55,18.65,37.0,27.32,16.45
2018,10,3,17,30,16.0,13.0,1.3,18.3,14.0,11.96,0.0
2018,10,3,17,45,8.0,6.5,1.1,17.9,7.0,6.39,0.0
2018,10,3,18,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,4,5,45,10.0,1.5,0.7,15.05,1.0,0.0,0.0
2018,10,4,6,0,20.0,3.0,0.7,15.1,2.0,0.0,0.0
2018,10,4,6,15,177.0,15.0,0.8,15.5,28.0,65.64,0.0
2018,10,4,6,30,334.0,27.0,0.9,15.9,54.0,158.84,100.89
2018,10,4,6,45,445.0,34.5,1.0,16.3,98.5,225.53,170.47
2018,10,4,7,0,556.0,42.0,1.1,16.7,143.0,297.07,232.69
2018,10,4,7,15,342.5,67.5,1.15,17.1,136.0,250.16,200.13
2018,10,4,7,30,129.0,93.0,1.2,17.5,129.0,169.79,136.27
2018,10,4,7,45,95.5,100.5,1.25,17.9,130.0,162.76,130.77
2018,10,4,8,0,62.0,108.0,1.3,18.3,131.0,147.3,117.59
2018,10,4,8,15,34.0,109.5,1.35,18.8,122.5,132.5,104.67
2018,10,4,8,30,6.0,111.0,1.4,19.3,114.0,112.59,87.39
2018,10,4,8,45,60.0,159.5,1.5,19.75,191.5,203.87,161.61
2018,10,4,9,0,114.0,208.0,1.6,20.2,269.0,301.35,237.95
2018,10,4,9,15,286.0,204.5,1.65,20.55,373.0,428.81,337.77
2018,10,4,9,30,458.0,201.0,1.7,20.9,477.0,562.66,438.07
2018,10,4,9,45,460.0,207.5,1.8,21.2,498.0,575.75,445.84
2018,10,4,10,0,462.0,214.0,1.9,21.5,519.0,587.17,453.31
2018,10,4,10,15,421.0,219.5,1.95,21.7,505.5,562.69,434.11
2018,10,4,10,30,380.0,225.0,2.0,21.9,492.0,536.09,413.56
2018,10,4,10,45,425.0,226.5,2.1,22.1,532.5,570.38,439.01
2018,10,4,11,0,470.0,228.0,2.2,22.3,573.0,603.0,462.6
2018,10,4,11,15,416.0,242.5,2.25,22.35,551.0,570.7,437.63
2018,10,4,11,30,362.0,257.0,2.3,22.4,529.0,537.45,412.27
2018,10,4,11,45,206.5,234.0,2.35,22.4,389.5,388.01,299.61
2018,10,4,12,0,51.0,211.0,2.4,22.4,250.0,242.92,186.49
2018,10,4,12,15,60.5,184.0,2.5,22.35,229.5,223.22,172.21
2018,10,4,12,30,70.0,157.0,2.6,22.3,209.0,201.15,155.58
2018,10,4,12,45,35.0,117.5,2.65,22.2,143.5,136.87,104.57
2018,10,4,13,0,0.0,78.0,2.7,22.1,78.0,75.51,55.18
2018,10,4,13,15,0.0,83.5,2.75,22.0,83.5,80.83,59.59
2018,10,4,13,30,0.0,89.0,2.8,21.9,89.0,86.16,63.95
2018,10,4,13,45,1.5,111.5,2.85,21.8,112.5,108.52,81.98
2018,10,4,14,0,3.0,134.0,2.9,21.7,136.0,130.44,99.61
2018,10,4,14,15,78.0,177.5,2.9,21.5,222.5,199.75,154.69
2018,10,4,14,30,153.0,221.0,2.9,21.3,309.0,262.95,203.3
2018,10,4,14,45,394.0,170.0,2.95,21.15,375.0,287.45,218.32
2018,10,4,15,0,635.0,119.0,3.0,21.0,441.0,294.4,216.02
2018,10,4,15,15,681.0,98.0,3.0,21.0,414.0,254.6,179.07
2018,10,4,15,30,727.0,77.0,3.0,21.0,387.0,212.63,139.91
2018,10,4,15,45,692.5,73.0,2.95,20.65,339.0,165.08,100.56
2018,10,4,16,0,658.0,69.0,2.9,20.3,291.0,117.26,64.42
2018,10,4,16,15,608.0,63.5,2.8,20.05,242.0,73.72,38.62
2018,10,4,16,30,558.0,58.0,2.7,19.8,193.0,39.69,29.15
2018,10,4,16,45,477.5,50.0,2.65,19.55,146.0,35.83,25.58
2018,10,4,17,0,397.0,42.0,2.6,19.3,99.0,31.82,21.62
2018,10,4,17,15,265.5,30.0,2.5,19.0,61.5,23.65,13.08
2018,10,4,17,30,134.0,18.0,2.4,18.7,24.0,17.69,0.0
2018,10,4,17,45,67.0,9.0,2.3,18.35,12.0,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,5,5,45,12.0,2.0,1.65,12.15,1.5,0.0,0.0
2018,10,5,6,0,24.0,4.0,1.7,12.2,3.0,0.0,0.0
2018,10,5,6,15,177.0,15.5,1.85,12.65,28.0,65.65,0.0
2018,10,5,6,30,330.0,27.0,2.0,13.1,53.0,155.57,96.67
2018,10,5,6,45,444.5,35.0,2.15,13.55,98.0,224.58,171.77
2018,10,5,7,0,559.0,43.0,2.3,14.0,143.0,300.78,239.11
2018,10,5,7,15,626.0,48.0,2.3,14.6,194.0,357.94,289.63
2018,10,5,7,30,693.0,53.0,2.3,15.2,245.0,422.28,343.89
2018,10,5,7,45,736.5,56.0,2.3,15.75,296.5,475.07,387.16
2018,10,5,8,0,780.0,59.0,2.3,16.3,348.0,529.16,429.78
2018,10,5,8,15,807.5,62.0,2.2,16.95,396.5,574.32,463.46
2018,10,5,8,30,835.0,65.0,2.1,17.6,445.0,615.28,492.84
2018,10,5,8,45,854.5,67.0,1.95,18.2,489.5,652.49,517.62
2018,10,5,9,0,874.0,69.0,1.8,18.8,534.0,688.1,539.61
2018,10,5,9,15,887.5,71.0,1.7,19.45,573.5,717.54,556.85
2018,10,5,9,30,901.0,73.0,1.6,20.1,613.0,744.61,572.1
2018,10,5,9,45,910.0,74.0,1.45,20.75,645.5,764.62,581.66
2018,10,5,10,0,919.0,75.0,1.3,21.4,678.0,781.76,589.06
2018,10,5,10,15,925.5,76.5,1.35,21.9,704.0,794.52,596.01
2018,10,5,10,30,932.0,78.0,1.4,22.4,730.0,804.11,600.94
2018,10,5,10,45,936.5,78.5,1.5,22.85,748.5,807.85,602.73
2018,10,5,11,0,941.0,79.0,1.6,23.3,767.0,808.3,602.45
2018,10,5,11,15,924.5,87.5,1.7,23.55,771.5,797.69,595.29
2018,10,5,11,30,908.0,96.0,1.8,23.8,776.0,783.92,586.13
2018,10,5,11,45,924.5,89.0,1.95,24.05,783.0,776.04,581.45
2018,10,5,12,0,941.0,82.0,2.1,24.3,790.0,764.67,574.31
2018,10,5,12,15,937.0,83.5,2.2,24.4,784.0,743.78,560.6
2018,10,5,12,30,933.0,85.0,2.3,24.5,778.0,720.04,544.92
2018,10,5,12,45,925.0,86.0,2.35,24.55,762.5,690.47,524.26
2018,10,5,13,0,917.0,87.0,2.4,24.6,747.0,658.55,500.79
2018,10,5,13,15,904.5,89.0,2.45,24.6,723.5,622.75,474.12
2018,10,5,13,30,892.0,91.0,2.5,24.6,700.0,585.26,445.63
2018,10,5,13,45,853.0,99.5,2.55,24.55,662.0,538.56,409.71
2018,10,5,14,0,814.0,108.0,2.6,24.5,624.0,490.31,371.99
2018,10,5,14,15,736.5,123.5,2.75,24.3,570.5,432.59,326.98
2018,10,5,14,30,659.0,139.0,2.9,24.1,517.0,381.79,286.56
2018,10,5,14,45,715.0,112.5,3.05,23.9,495.0,345.19,254.75
2018,10,5,15,0,771.0,86.0,3.2,23.7,473.0,305.25,218.59
2018,10,5,15,15,772.5,78.0,3.2,23.7,434.5,259.19,177.61
2018,10,5,15,30,774.0,70.0,3.2,23.7,396.0,212.08,135.91
2018,10,5,15,45,741.0,66.0,3.4,23.05,346.5,162.5,95.48
2018,10,5,16,0,708.0,62.0,3.6,22.4,297.0,115.77,61.1
2018,10,5,16,15,659.0,56.5,3.5,21.8,246.5,70.12,35.3
2018,10,5,16,30,610.0,51.0,3.4,21.2,196.0,34.2,24.18
2018,10,5,16,45,529.0,44.0,3.3,20.6,147.5,30.89,21.15
2018,10,5,17,0,448.0,37.0,3.2,20.0,99.0,27.47,17.77
2018,10,5,17,15,305.0,27.0,3.1,19.4,61.0,21.02,10.53
2018,10,5,17,30,162.0,17.0,3.0,18.8,23.0,16.71,0.0
2018,10,5,17,45,81.0,8.5,2.9,18.15,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.75,17.25,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.65,16.7,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,6,5,45,10.5,1.5,2.8,14.4,1.0,0.0,0.0
2018,10,6,6,0,21.0,3.0,2.8,14.5,2.0,0.0,0.0
2018,10,6,6,15,77.0,15.0,2.95,14.7,19.5,36.46,0.0
2018,10,6,6,30,133.0,27.0,3.1,14.9,37.0,89.25,51.59
2018,10,6,6,45,197.5,43.0,3.25,15.15,71.0,139.43,105.61
2018,10,6,7,0,262.0,59.0,3.4,15.4,105.0,192.01,152.3
2018,10,6,7,15,301.5,74.5,3.4,15.8,144.0,237.71,192.57
2018,10,6,7,30,341.0,90.0,3.4,16.2,183.0,286.04,233.93
2018,10,6,7,45,456.0,92.0,3.4,16.55,243.0,361.59,296.78
2018,10,6,8,0,571.0,94.0,3.4,16.9,303.0,448.42,366.97
2018,10,6,8,15,694.5,80.0,3.45,17.45,369.5,525.36,427.99
2018,10,6,8,30,818.0,66.0,3.5,18.0,436.0,606.19,490.49
2018,10,6,8,45,841.0,67.5,3.5,18.5,481.0,640.9,515.33
2018,10,6,9,0,864.0,69.0,3.5,19.0,526.0,677.89,540.38
2018,10,6,9,15,878.0,70.5,3.6,19.5,565.0,706.79,559.46
2018,10,6,9,30,892.0,72.0,3.7,20.0,604.0,733.37,576.74
2018,10,6,9,45,902.0,74.5,3.8,20.55,637.5,755.56,590.65
2018,10,6,10,0,912.0,77.0,3.9,21.1,671.0,774.89,602.5
2018,10,6,10,15,920.0,78.5,3.95,21.35,698.0,788.62,610.87
2018,10,6,10,30,928.0,80.0,4.0,21.6,725.0,799.22,617.13
2018,10,6,10,45,934.0,80.5,4.1,21.9,744.5,804.0,619.47
2018,10,6,11,0,940.0,81.0,4.2,22.2,764.0,805.5,619.64
2018,10,6,11,15,943.5,81.5,4.3,22.3,775.5,801.76,616.72
2018,10,6,11,30,947.0,82.0,4.4,22.4,787.0,794.71,611.55
2018,10,6,11,45,948.0,82.5,4.5,22.45,790.0,782.49,603.2
2018,10,6,12,0,949.0,83.0,4.6,22.5,793.0,767.06,592.64
2018,10,6,12,15,948.5,82.5,4.7,22.5,787.5,746.43,578.48
2018,10,6,12,30,948.0,82.0,4.8,22.5,782.0,722.79,562.15
2018,10,6,12,45,945.0,82.5,4.9,22.45,769.0,695.61,542.52
2018,10,6,13,0,942.0,83.0,5.0,22.4,756.0,665.75,519.78
2018,10,6,13,15,935.5,82.0,5.05,22.3,733.5,629.87,492.03
2018,10,6,13,30,929.0,81.0,5.1,22.2,711.0,591.88,462.07
2018,10,6,13,45,920.0,80.0,5.15,22.05,681.5,550.68,429.03
2018,10,6,14,0,911.0,79.0,5.2,21.9,652.0,507.94,393.93
2018,10,6,14,15,897.5,78.0,5.2,21.7,615.5,461.91,355.37
2018,10,6,14,30,884.0,77.0,5.2,21.5,579.0,415.16,315.26
2018,10,6,14,45,865.5,75.0,5.25,21.35,536.5,365.3,271.86
2018,10,6,15,0,847.0,73.0,5.3,21.2,494.0,315.68,227.86
2018,10,6,15,15,823.0,70.5,5.3,21.2,447.0,260.99,179.57
2018,10,6,15,30,799.0,68.0,5.3,21.2,400.0,211.28,135.82
2018,10,6,15,45,763.0,64.5,5.2,20.7,349.5,160.6,94.07
2018,10,6,16,0,727.0,61.0,5.1,20.2,299.0,113.05,59.26
2018,10,6,16,15,673.0,56.5,4.9,19.75,247.5,67.36,34.49
2018,10,6,16,30,619.0,52.0,4.7,19.3,196.0,35.3,25.33
2018,10,6,16,45,531.5,45.0,4.45,18.85,146.5,32.05,22.28
2018,10,6,17,0,444.0,38.0,4.2,18.4,97.0,28.72,18.89
2018,10,6,17,15,290.5,27.0,3.95,17.85,58.5,21.34,10.24
2018,10,6,17,30,137.0,16.0,3.7,17.3,20.0,15.73,0.0
2018,10,6,17,45,68.5,8.0,3.45,16.8,10.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,7,5,45,13.5,1.5,2.5,12.95,1.0,0.0,0.0
2018,10,7,6,0,27.0,3.0,2.5,13.0,2.0,0.0,0.0
2018,10,7,6,15,189.5,14.5,2.7,13.65,26.5,67.16,0.0
2018,10,7,6,30,352.0,26.0,2.9,14.3,51.0,157.88,88.25
2018,10,7,6,45,467.5,33.5,3.1,15.0,96.5,228.64,172.79
2018,10,7,7,0,583.0,41.0,3.3,15.7,142.0,301.69,237.99
2018,10,7,7,15,648.5,46.5,3.45,16.25,193.5,362.38,291.88
2018,10,7,7,30,714.0,52.0,3.6,16.8,245.0,426.89,346.99
2018,10,7,7,45,755.5,55.5,3.8,17.4,297.0,479.6,390.95
2018,10,7,8,0,797.0,59.0,4.0,18.0,349.0,533.39,434.22
2018,10,7,8,15,825.5,62.0,4.05,18.6,398.5,579.4,469.79
2018,10,7,8,30,854.0,65.0,4.1,19.2,448.0,621.25,501.21
2018,10,7,8,45,874.0,67.0,4.15,19.75,493.5,659.03,528.51
2018,10,7,9,0,894.0,69.0,4.2,20.3,539.0,695.17,552.88
2018,10,7,9,15,908.5,71.0,4.15,20.75,579.5,725.5,572.52
2018,10,7,9,30,923.0,73.0,4.1,21.2,620.0,753.41,590.21
2018,10,7,9,45,933.5,74.0,4.05,21.65,653.5,774.64,602.93
2018,10,7,10,0,944.0,75.0,4.0,22.1,687.0,792.95,613.56
2018,10,7,10,15,950.5,76.5,3.95,22.45,713.5,805.71,620.49
2018,10,7,10,30,957.0,78.0,3.9,22.8,740.0,815.22,625.23
2018,10,7,10,45,961.0,79.0,3.9,23.15,758.5,818.95,626.25
2018,10,7,11,0,965.0,80.0,3.9,23.5,777.0,819.3,625.06
2018,10,7,11,15,967.0,80.0,3.85,23.75,787.0,813.69,619.88
2018,10,7,11,30,969.0,80.0,3.8,24.0,797.0,804.71,612.53
2018,10,7,11,45,969.5,80.5,3.75,24.25,799.5,791.8,602.59
2018,10,7,12,0,970.0,81.0,3.7,24.5,802.0,775.62,590.5
2018,10,7,12,15,967.0,81.5,3.7,24.6,795.5,753.8,575.11
2018,10,7,12,30,964.0,82.0,3.7,24.7,789.0,729.02,557.69
2018,10,7,12,45,959.0,81.5,3.7,24.8,773.5,699.12,535.68
2018,10,7,13,0,954.0,81.0,3.7,24.9,758.0,666.64,510.96
2018,10,7,13,15,947.0,80.5,3.7,24.9,735.5,630.58,483.38
2018,10,7,13,30,940.0,80.0,3.7,24.9,713.0,592.41,453.66
2018,10,7,13,45,929.5,79.0,3.75,24.9,682.5,550.05,420.28
2018,10,7,14,0,919.0,78.0,3.8,24.9,652.0,506.26,384.96
2018,10,7,14,15,904.5,77.0,3.85,24.75,614.5,459.52,346.72
2018,10,7,14,30,890.0,76.0,3.9,24.6,577.0,412.14,306.95
2018,10,7,14,45,870.5,74.0,3.9,24.5,534.0,361.76,263.89
2018,10,7,15,0,851.0,72.0,3.9,24.4,491.0,311.69,220.33
2018,10,7,15,15,827.0,69.5,3.9,24.4,444.0,256.93,172.9
2018,10,7,15,30,803.0,67.0,3.9,24.4,397.0,207.15,129.97
2018,10,7,15,45,764.5,63.5,3.8,23.85,345.5,156.1,89.02
2018,10,7,16,0,726.0,60.0,3.7,23.3,294.0,108.46,55.35
2018,10,7,16,15,666.5,56.0,3.25,22.55,242.0,63.37,32.52
2018,10,7,16,30,607.0,52.0,2.8,21.8,190.0,35.57,25.27
2018,10,7,16,45,515.0,44.5,2.4,21.0,140.5,31.89,21.9
2018,10,7,17,0,423.0,37.0,2.0,20.2,91.0,28.09,18.12
2018,10,7,17,15,274.5,26.0,1.85,19.5,54.5,20.66,8.83
2018,10,7,17,30,126.0,15.0,1.7,18.8,18.0,14.74,0.0
2018,10,7,17,45,63.0,7.5,1.6,18.1,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.45,16.95,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
