Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,5,45,11.5,1.5,1.2,14.5,1.0,0.0,0.0
2018,10,8,6,0,23.0,3.0,1.2,14.5,2.0,0.0,0.0
2018,10,8,6,15,176.0,14.0,1.15,15.05,25.0,62.41,0.0
2018,10,8,6,30,329.0,25.0,1.1,15.6,48.0,147.58,75.68
2018,10,8,6,45,446.5,32.0,1.1,16.15,91.5,217.74,162.02
2018,10,8,7,0,564.0,39.0,1.1,16.7,135.0,289.81,225.11
2018,10,8,7,15,631.0,44.0,1.1,17.3,185.5,349.43,276.55
2018,10,8,7,30,698.0,49.0,1.1,17.9,236.0,413.06,329.07
2018,10,8,7,45,740.0,52.5,1.15,18.55,287.0,465.18,370.85
2018,10,8,8,0,782.0,56.0,1.2,19.2,338.0,518.49,411.88
2018,10,8,8,15,810.5,59.5,1.3,19.9,387.0,560.89,443.64
2018,10,8,8,30,839.0,63.0,1.4,20.6,436.0,606.3,476.55
2018,10,8,8,45,858.5,65.0,1.55,21.3,480.5,643.22,502.74
2018,10,8,9,0,878.0,67.0,1.7,22.0,525.0,678.52,526.03
2018,10,8,9,15,891.5,68.5,1.7,22.4,564.0,707.15,543.83
2018,10,8,9,30,905.0,70.0,1.7,22.8,603.0,733.38,559.82
2018,10,8,9,45,915.0,71.0,1.7,23.15,635.5,753.9,571.86
2018,10,8,10,0,925.0,72.0,1.7,23.5,668.0,771.57,581.96
2018,10,8,10,15,931.5,73.0,1.7,23.8,693.5,783.58,588.38
2018,10,8,10,30,938.0,74.0,1.7,24.1,719.0,792.42,592.78
2018,10,8,10,45,942.5,75.0,1.7,24.4,737.5,796.49,594.08
2018,10,8,11,0,947.0,76.0,1.7,24.7,756.0,797.24,593.33
2018,10,8,11,15,949.5,76.5,1.7,24.95,766.5,792.61,589.23
2018,10,8,11,30,952.0,77.0,1.7,25.2,777.0,784.66,583.09
2018,10,8,11,45,952.0,77.0,1.75,25.4,779.0,771.09,573.85
2018,10,8,12,0,952.0,77.0,1.8,25.6,781.0,754.32,562.57
2018,10,8,12,15,950.0,77.5,1.85,25.65,775.0,733.56,548.94
2018,10,8,12,30,948.0,78.0,1.9,25.7,769.0,709.85,533.29
2018,10,8,12,45,944.0,77.5,1.95,25.8,754.5,681.03,512.85
2018,10,8,13,0,940.0,77.0,2.0,25.9,740.0,649.63,489.85
2018,10,8,13,15,933.5,76.0,2.05,25.85,717.5,613.87,463.54
2018,10,8,13,30,927.0,75.0,2.1,25.8,695.0,576.01,435.04
2018,10,8,13,45,918.0,74.0,2.15,25.75,665.5,534.98,403.45
2018,10,8,14,0,909.0,73.0,2.2,25.7,636.0,492.42,369.81
2018,10,8,14,15,896.0,72.0,2.25,25.55,600.0,446.85,333.09
2018,10,8,14,30,883.0,71.0,2.3,25.4,564.0,400.52,294.71
2018,10,8,14,45,865.5,69.0,2.35,25.2,522.0,351.27,253.21
2018,10,8,15,0,848.0,67.0,2.4,25.0,480.0,302.17,210.96
2018,10,8,15,15,824.0,64.5,2.4,25.0,433.5,251.48,167.15
2018,10,8,15,30,800.0,62.0,2.4,25.0,387.0,198.2,122.0
2018,10,8,15,45,764.0,59.0,2.45,24.3,337.0,148.29,82.48
2018,10,8,16,0,728.0,56.0,2.5,23.6,287.0,101.5,50.17
2018,10,8,16,15,673.5,52.0,2.3,22.8,236.0,56.71,28.58
2018,10,8,16,30,619.0,48.0,2.1,22.0,185.0,35.62,25.27
2018,10,8,16,45,529.0,41.0,1.95,21.2,136.5,29.1,19.45
2018,10,8,17,0,439.0,34.0,1.8,20.4,88.0,25.57,15.89
2018,10,8,17,15,285.5,24.0,1.7,19.75,52.5,18.97,6.59
2018,10,8,17,30,132.0,14.0,1.6,19.1,17.0,13.76,0.0
2018,10,8,17,45,66.0,7.0,1.5,18.4,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.45,15.65,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.45,15.55,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,9,5,45,9.5,1.5,1.1,14.05,1.0,0.0,0.0
2018,10,9,6,0,19.0,3.0,1.1,14.0,2.0,0.0,0.0
2018,10,9,6,15,159.0,14.0,1.15,14.55,23.5,57.26,0.0
2018,10,9,6,30,299.0,25.0,1.2,15.1,45.0,136.06,62.94
2018,10,9,6,45,417.5,33.5,1.25,15.65,88.0,207.49,154.14
2018,10,9,7,0,536.0,42.0,1.3,16.2,131.0,283.05,220.28
2018,10,9,7,15,605.5,48.0,1.3,16.75,181.5,340.23,270.12
2018,10,9,7,30,675.0,54.0,1.3,17.3,232.0,405.08,324.02
2018,10,9,7,45,718.5,57.5,1.3,17.85,282.5,457.05,365.96
2018,10,9,8,0,762.0,61.0,1.3,18.4,333.0,510.26,407.17
2018,10,9,8,15,792.0,64.0,1.2,19.05,381.5,555.7,440.2
2018,10,9,8,30,822.0,67.0,1.1,19.7,430.0,600.74,471.51
2018,10,9,8,45,843.5,69.5,1.05,20.35,475.0,635.33,494.6
2018,10,9,9,0,865.0,72.0,1.0,21.0,520.0,671.99,517.59
2018,10,9,9,15,877.5,74.5,1.0,21.45,558.5,700.59,534.93
2018,10,9,9,30,890.0,77.0,1.0,21.9,597.0,726.78,550.51
2018,10,9,9,45,897.5,80.0,1.0,22.35,629.5,747.27,562.08
2018,10,9,10,0,905.0,83.0,1.0,22.8,662.0,764.85,571.71
2018,10,9,10,15,912.5,84.0,1.0,23.15,688.0,777.25,578.14
2018,10,9,10,30,920.0,85.0,1.0,23.5,714.0,786.56,582.63
2018,10,9,10,45,924.5,86.0,0.95,23.85,732.0,790.41,582.96
2018,10,9,11,0,929.0,87.0,0.9,24.2,750.0,791.01,581.31
2018,10,9,11,15,932.0,87.5,1.0,24.45,760.5,786.7,578.87
2018,10,9,11,30,935.0,88.0,1.1,24.7,771.0,779.11,574.35
2018,10,9,11,45,935.5,87.5,1.15,24.9,773.0,765.45,565.37
2018,10,9,12,0,936.0,87.0,1.2,25.1,775.0,748.67,554.4
2018,10,9,12,15,934.0,87.0,1.25,25.2,768.5,727.6,540.8
2018,10,9,12,30,932.0,87.0,1.3,25.3,762.0,703.64,524.97
2018,10,9,12,45,927.5,87.0,1.4,25.4,748.0,675.31,505.31
2018,10,9,13,0,923.0,87.0,1.5,25.5,734.0,644.47,483.4
2018,10,9,13,15,869.0,103.0,1.55,25.4,697.0,598.07,449.49
2018,10,9,13,30,815.0,119.0,1.6,25.3,660.0,551.06,414.62
2018,10,9,13,45,756.5,131.0,1.7,25.25,616.0,498.95,375.61
2018,10,9,14,0,698.0,143.0,1.8,25.2,572.0,450.96,338.8
2018,10,9,14,15,610.0,157.5,1.9,24.95,516.5,396.11,296.7
2018,10,9,14,30,522.0,172.0,2.0,24.7,461.0,347.21,258.75
2018,10,9,14,45,633.5,130.0,2.1,24.45,454.0,319.89,233.69
2018,10,9,15,0,745.0,88.0,2.2,24.2,447.0,284.4,200.0
2018,10,9,15,15,729.5,82.5,2.2,24.2,405.0,237.92,159.72
2018,10,9,15,30,714.0,77.0,2.2,24.2,363.0,192.13,120.64
2018,10,9,15,45,702.0,69.5,2.4,23.35,320.5,145.89,83.55
2018,10,9,16,0,690.0,62.0,2.6,22.5,278.0,100.37,51.64
2018,10,9,16,15,631.0,57.5,2.55,21.8,227.5,53.92,28.94
2018,10,9,16,30,572.0,53.0,2.5,21.1,177.0,36.99,26.54
2018,10,9,16,45,476.5,45.0,2.45,20.45,129.5,32.94,22.77
2018,10,9,17,0,381.0,37.0,2.4,19.8,82.0,28.76,18.49
2018,10,9,17,15,238.5,25.0,2.35,19.15,48.5,20.31,5.88
2018,10,9,17,30,96.0,13.0,2.3,18.5,15.0,12.78,0.0
2018,10,9,17,45,48.0,6.5,2.2,17.9,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,6,15,81.5,12.0,1.85,13.45,17.0,33.87,0.0
2018,10,10,6,30,163.0,24.0,1.9,13.6,34.0,90.84,35.48
2018,10,10,6,45,305.5,36.5,1.95,13.75,78.0,168.81,126.04
2018,10,10,7,0,448.0,49.0,2.0,13.9,122.0,253.37,199.61
2018,10,10,7,15,430.5,58.5,2.0,14.2,149.0,274.77,221.71
2018,10,10,7,30,413.0,68.0,2.0,14.5,176.0,293.65,240.01
2018,10,10,7,45,546.0,70.5,1.95,14.75,244.5,381.16,312.46
2018,10,10,8,0,679.0,73.0,1.9,15.0,313.0,476.83,388.9
2018,10,10,8,15,735.0,74.5,1.9,15.4,368.0,530.92,430.74
2018,10,10,8,30,791.0,76.0,1.9,15.8,423.0,588.62,474.26
2018,10,10,8,45,814.0,78.5,1.95,16.2,467.5,626.74,502.03
2018,10,10,9,0,837.0,81.0,2.0,16.6,512.0,663.46,528.27
2018,10,10,9,15,853.0,83.0,2.0,17.0,551.0,693.06,547.49
2018,10,10,9,30,869.0,85.0,2.0,17.4,590.0,717.05,562.47
2018,10,10,9,45,881.5,86.0,2.05,17.8,623.0,738.49,575.95
2018,10,10,10,0,894.0,87.0,2.1,18.2,656.0,757.26,587.53
2018,10,10,10,15,901.5,89.0,2.1,18.5,682.0,770.51,595.11
2018,10,10,10,30,909.0,91.0,2.1,18.8,708.0,780.69,600.66
2018,10,10,10,45,913.5,92.0,2.15,19.1,726.0,784.4,602.19
2018,10,10,11,0,918.0,93.0,2.2,19.4,744.0,784.9,601.66
2018,10,10,11,15,920.5,93.0,2.2,19.6,754.0,779.64,597.13
2018,10,10,11,30,923.0,93.0,2.2,19.8,764.0,771.18,590.54
2018,10,10,11,45,923.5,93.0,2.25,20.0,766.0,758.09,581.21
2018,10,10,12,0,924.0,93.0,2.3,20.2,768.0,741.9,569.82
2018,10,10,12,15,919.5,94.0,2.3,20.3,761.0,720.27,554.55
2018,10,10,12,30,915.0,95.0,2.3,20.4,754.0,695.89,536.54
2018,10,10,12,45,907.0,95.5,2.35,20.45,738.0,666.2,514.43
2018,10,10,13,0,899.0,96.0,2.4,20.5,722.0,634.25,490.29
2018,10,10,13,15,892.0,95.5,2.4,20.45,700.0,599.84,463.82
2018,10,10,13,30,885.0,95.0,2.4,20.4,678.0,563.47,435.31
2018,10,10,13,45,874.0,93.5,2.45,20.4,648.0,522.41,402.71
2018,10,10,14,0,863.0,92.0,2.5,20.4,618.0,480.1,368.3
2018,10,10,14,15,848.0,89.5,2.5,20.25,581.0,431.36,328.25
2018,10,10,14,30,833.0,87.0,2.5,20.1,544.0,384.74,288.74
2018,10,10,14,45,812.5,84.5,2.55,19.95,502.0,336.17,246.95
2018,10,10,15,0,792.0,82.0,2.6,19.8,460.0,288.2,204.93
2018,10,10,15,15,764.5,79.0,2.6,19.8,414.0,239.07,161.96
2018,10,10,15,30,737.0,76.0,2.6,19.8,368.0,191.77,121.4
2018,10,10,15,45,695.5,71.5,2.6,19.25,318.0,140.25,80.75
2018,10,10,16,0,654.0,67.0,2.6,18.7,268.0,95.46,50.49
2018,10,10,16,15,590.5,61.5,2.55,18.25,218.0,53.43,31.4
2018,10,10,16,30,527.0,56.0,2.5,17.8,168.0,39.92,29.49
2018,10,10,16,45,427.0,47.5,2.45,17.35,122.0,35.58,25.34
2018,10,10,17,0,327.0,39.0,2.4,16.9,76.0,31.15,20.61
2018,10,10,17,15,193.5,24.5,2.35,16.5,43.5,19.32,3.27
2018,10,10,17,30,60.0,10.0,2.3,16.1,11.0,9.83,0.0
2018,10,10,17,45,30.0,5.0,2.25,15.7,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,11,6,15,11.0,5.0,0.65,14.15,5.5,7.86,0.0
2018,10,11,6,30,22.0,10.0,0.7,14.3,11.0,17.92,1.18
2018,10,11,6,45,48.0,18.0,0.75,14.5,24.5,41.62,27.48
2018,10,11,7,0,74.0,26.0,0.8,14.7,38.0,62.66,46.4
2018,10,11,7,15,37.0,33.5,0.85,14.95,39.5,52.77,39.15
2018,10,11,7,30,0.0,41.0,0.9,15.2,41.0,39.59,28.13
2018,10,11,7,45,27.5,74.5,0.95,15.45,84.0,90.23,71.18
2018,10,11,8,0,55.0,108.0,1.0,15.7,127.0,142.56,114.82
2018,10,11,8,15,241.0,121.0,1.05,16.0,223.5,279.85,228.39
2018,10,11,8,30,427.0,134.0,1.1,16.3,320.0,423.42,341.69
2018,10,11,8,45,363.0,169.0,1.15,16.65,338.5,422.93,338.45
2018,10,11,9,0,299.0,204.0,1.2,17.0,357.0,425.5,338.16
2018,10,11,9,15,272.0,228.5,1.2,17.3,375.5,437.65,345.56
2018,10,11,9,30,245.0,253.0,1.2,17.6,394.0,447.45,350.97
2018,10,11,9,45,250.0,268.5,1.2,17.95,419.5,468.63,365.5
2018,10,11,10,0,255.0,284.0,1.2,18.3,445.0,488.84,379.06
2018,10,11,10,15,304.0,286.0,1.25,18.7,485.5,526.42,406.5
2018,10,11,10,30,353.0,288.0,1.3,19.1,526.0,563.51,433.07
2018,10,11,10,45,410.5,273.5,1.3,19.5,557.5,593.78,454.52
2018,10,11,11,0,468.0,259.0,1.3,19.9,589.0,617.71,471.35
2018,10,11,11,15,391.0,287.5,1.3,20.15,566.0,579.69,441.51
2018,10,11,11,30,314.0,316.0,1.3,20.4,543.0,545.65,414.88
2018,10,11,11,45,272.0,327.5,1.3,20.7,524.5,519.89,394.96
2018,10,11,12,0,230.0,339.0,1.3,21.0,506.0,492.15,373.57
2018,10,11,12,15,203.0,336.0,1.35,21.1,482.5,463.82,352.69
2018,10,11,12,30,176.0,333.0,1.4,21.2,459.0,436.04,332.08
2018,10,11,12,45,179.5,323.5,1.4,21.3,449.5,422.03,321.89
2018,10,11,13,0,183.0,314.0,1.4,21.4,440.0,407.43,311.08
2018,10,11,13,15,381.5,247.0,1.4,21.4,499.5,447.48,343.11
2018,10,11,13,30,580.0,180.0,1.4,21.4,559.0,474.55,363.53
2018,10,11,13,45,726.0,132.0,1.45,21.45,585.0,477.47,364.44
2018,10,11,14,0,872.0,84.0,1.5,21.5,611.0,472.57,358.0
2018,10,11,14,15,858.0,82.0,1.5,21.35,575.0,427.28,320.8
2018,10,11,14,30,844.0,80.0,1.5,21.2,539.0,381.42,282.38
2018,10,11,14,45,825.5,77.5,1.5,21.1,497.5,329.96,238.8
2018,10,11,15,0,807.0,75.0,1.5,21.0,456.0,282.06,197.19
2018,10,11,15,15,780.5,72.0,1.5,21.0,410.0,232.57,154.39
2018,10,11,15,30,754.0,69.0,1.5,21.0,364.0,184.78,113.92
2018,10,11,15,45,715.5,64.5,1.45,20.5,314.5,136.18,76.16
2018,10,11,16,0,677.0,60.0,1.4,20.0,265.0,91.05,46.55
2018,10,11,16,15,618.5,55.0,1.4,19.45,215.5,45.51,26.4
2018,10,11,16,30,560.0,50.0,1.4,18.9,166.0,34.98,25.02
2018,10,11,16,45,463.5,42.0,1.4,18.35,120.0,30.8,21.07
2018,10,11,17,0,367.0,34.0,1.4,17.8,74.0,26.49,16.47
2018,10,11,17,15,221.5,21.5,1.45,17.25,42.0,17.35,0.0
2018,10,11,17,30,76.0,9.0,1.5,16.7,10.0,8.85,0.0
2018,10,11,17,45,38.0,4.5,1.5,16.1,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,12,6,15,83.5,12.0,1.65,13.7,17.0,33.94,0.0
2018,10,12,6,30,167.0,24.0,1.8,14.2,34.0,90.06,18.89
2018,10,12,6,45,285.0,36.5,1.9,14.7,73.0,159.27,116.85
2018,10,12,7,0,403.0,49.0,2.0,15.2,112.0,232.24,181.28
2018,10,12,7,15,478.0,57.0,1.95,15.8,159.0,290.98,232.54
2018,10,12,7,30,553.0,65.0,1.9,16.4,206.0,354.57,286.16
2018,10,12,7,45,602.0,71.5,1.85,17.0,254.5,407.39,329.5
2018,10,12,8,0,651.0,78.0,1.8,17.6,303.0,462.15,372.71
2018,10,12,8,15,684.5,82.5,1.75,18.5,349.5,507.02,406.34
2018,10,12,8,30,718.0,87.0,1.7,19.4,396.0,551.96,438.79
2018,10,12,8,45,742.0,91.0,1.65,20.25,439.5,587.98,463.62
2018,10,12,9,0,766.0,95.0,1.6,21.1,483.0,624.99,488.35
2018,10,12,9,15,792.5,94.0,1.55,21.8,522.5,656.78,509.06
2018,10,12,9,30,819.0,93.0,1.5,22.5,562.0,686.9,527.3
2018,10,12,9,45,843.0,90.5,1.45,23.15,597.0,711.63,541.45
2018,10,12,10,0,867.0,88.0,1.4,23.8,632.0,731.07,551.8
2018,10,12,10,15,876.0,88.5,1.35,24.3,657.5,743.44,557.62
2018,10,12,10,30,885.0,89.0,1.3,24.8,683.0,752.87,561.53
2018,10,12,10,45,891.5,89.0,1.3,25.3,701.0,756.88,562.41
2018,10,12,11,0,898.0,89.0,1.3,25.8,719.0,757.77,561.37
2018,10,12,11,15,901.5,89.5,1.35,26.0,729.5,753.81,558.41
2018,10,12,11,30,905.0,90.0,1.4,26.2,740.0,746.69,553.47
2018,10,12,11,45,906.0,90.0,1.45,26.45,742.0,734.14,544.88
2018,10,12,12,0,907.0,90.0,1.5,26.7,744.0,718.54,534.34
2018,10,12,12,15,904.0,90.5,1.6,26.8,737.5,697.76,521.0
2018,10,12,12,30,901.0,91.0,1.7,26.9,731.0,674.24,504.52
2018,10,12,12,45,895.5,90.5,1.8,26.95,716.0,645.56,484.19
2018,10,12,13,0,890.0,90.0,1.9,27.0,701.0,614.54,461.73
2018,10,12,13,15,883.0,89.0,2.05,27.0,679.0,580.02,436.5
2018,10,12,13,30,876.0,88.0,2.2,27.0,657.0,543.59,409.1
2018,10,12,13,45,844.5,94.0,2.35,26.95,622.5,497.83,374.1
2018,10,12,14,0,813.0,100.0,2.5,26.9,588.0,454.31,339.84
2018,10,12,14,15,735.5,115.0,2.6,26.75,536.5,398.83,296.26
2018,10,12,14,30,658.0,130.0,2.7,26.6,485.0,350.3,257.5
2018,10,12,14,45,552.0,143.5,2.8,26.4,425.0,297.4,216.03
2018,10,12,15,0,446.0,157.0,2.9,26.2,365.0,252.47,181.36
2018,10,12,15,15,384.5,149.5,2.9,26.2,316.0,208.46,146.86
2018,10,12,15,30,323.0,142.0,2.9,26.2,267.0,173.91,120.77
2018,10,12,15,45,441.0,107.0,3.05,25.55,252.5,135.27,85.68
2018,10,12,16,0,559.0,72.0,3.2,24.9,238.0,87.52,47.59
2018,10,12,16,15,546.5,61.0,2.95,24.1,198.0,46.9,34.8
2018,10,12,16,30,534.0,50.0,2.7,23.3,158.0,35.26,24.71
2018,10,12,16,45,437.5,42.0,2.45,22.55,113.5,31.1,20.83
2018,10,12,17,0,341.0,34.0,2.2,21.8,69.0,26.84,16.2
2018,10,12,17,15,203.5,21.5,2.1,21.2,39.0,17.68,0.0
2018,10,12,17,30,66.0,9.0,2.0,20.6,9.0,8.85,0.0
2018,10,12,17,45,33.0,4.5,1.95,20.0,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.85,19.1,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.75,18.55,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.5,17.45,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,13,6,15,123.0,11.0,1.0,16.25,17.5,43.09,0.0
2018,10,13,6,30,246.0,22.0,1.0,16.6,35.0,109.97,9.93
2018,10,13,6,45,376.5,31.0,1.05,17.0,76.5,184.94,132.9
2018,10,13,7,0,507.0,40.0,1.1,17.4,118.0,262.16,200.97
2018,10,13,7,15,580.0,46.0,1.2,18.0,167.0,321.21,252.32
2018,10,13,7,30,653.0,52.0,1.3,18.6,216.0,382.78,304.04
2018,10,13,7,45,698.0,56.5,1.4,19.2,266.0,435.0,346.77
2018,10,13,8,0,743.0,61.0,1.5,19.8,316.0,488.64,389.01
2018,10,13,8,15,774.0,64.5,1.55,20.5,364.0,533.95,423.16
2018,10,13,8,30,805.0,68.0,1.6,21.2,412.0,578.94,455.95
2018,10,13,8,45,826.5,70.5,1.7,21.85,456.0,616.05,482.39
2018,10,13,9,0,848.0,73.0,1.8,22.5,500.0,648.23,504.79
2018,10,13,9,15,865.0,74.5,1.85,22.95,539.0,677.94,524.06
2018,10,13,9,30,882.0,76.0,1.9,23.4,578.0,705.5,541.52
2018,10,13,9,45,895.0,77.0,2.0,23.8,611.0,727.24,555.25
2018,10,13,10,0,908.0,78.0,2.1,24.2,644.0,746.27,567.13
2018,10,13,10,15,916.0,79.0,2.25,24.45,670.0,758.75,575.19
2018,10,13,10,30,924.0,80.0,2.4,24.7,696.0,768.13,581.23
2018,10,13,10,45,929.5,80.5,2.5,24.95,714.0,771.95,583.21
2018,10,13,11,0,935.0,81.0,2.6,25.2,732.0,772.51,583.1
2018,10,13,11,15,938.0,81.5,2.7,25.3,742.5,767.96,579.92
2018,10,13,11,30,941.0,82.0,2.8,25.4,753.0,760.13,574.6
2018,10,13,11,45,942.0,82.0,2.95,25.5,755.0,747.13,566.03
2018,10,13,12,0,943.0,82.0,3.1,25.6,757.0,730.96,555.28
2018,10,13,12,15,942.0,81.5,3.15,25.6,751.0,709.85,540.85
2018,10,13,12,30,941.0,81.0,3.2,25.6,745.0,685.81,523.25
2018,10,13,12,45,938.0,80.0,3.3,25.6,730.5,657.22,502.09
2018,10,13,13,0,935.0,79.0,3.4,25.6,716.0,626.04,478.6
2018,10,13,13,15,929.0,78.0,3.45,25.5,694.0,590.74,451.58
2018,10,13,13,30,923.0,77.0,3.5,25.4,672.0,553.34,422.35
2018,10,13,13,45,914.5,75.5,3.55,25.3,642.5,512.34,389.68
2018,10,13,14,0,906.0,74.0,3.6,25.2,613.0,469.82,354.97
2018,10,13,14,15,893.0,72.5,3.55,25.0,577.0,424.18,316.96
2018,10,13,14,30,880.0,71.0,3.5,24.8,541.0,377.81,277.43
2018,10,13,14,45,862.5,68.5,3.5,24.6,499.0,328.67,235.06
2018,10,13,15,0,845.0,66.0,3.5,24.4,457.0,279.69,192.24
2018,10,13,15,15,819.0,63.5,3.5,24.4,410.0,225.6,145.67
2018,10,13,15,30,793.0,61.0,3.5,24.4,363.0,176.7,104.54
2018,10,13,15,45,757.0,57.0,3.4,23.65,313.5,127.23,66.97
2018,10,13,16,0,721.0,53.0,3.3,22.9,264.0,80.9,38.3
2018,10,13,16,15,664.0,48.5,3.0,22.15,214.0,37.44,26.9
2018,10,13,16,30,607.0,44.0,2.7,21.4,164.0,33.27,23.19
2018,10,13,16,45,509.0,36.5,2.4,20.65,117.0,26.42,16.96
2018,10,13,17,0,411.0,29.0,2.1,19.9,70.0,22.26,12.39
2018,10,13,17,15,240.0,18.0,1.95,19.2,38.5,14.37,0.0
2018,10,13,17,30,69.0,7.0,1.8,18.5,7.0,6.88,0.0
2018,10,13,17,45,34.5,3.5,1.7,17.8,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,14,6,15,124.0,10.5,0.9,12.8,17.0,42.53,0.0
2018,10,14,6,30,248.0,21.0,0.9,13.2,34.0,108.15,0.0
2018,10,14,6,45,382.5,30.0,0.9,13.6,75.5,184.71,133.1
2018,10,14,7,0,517.0,39.0,0.9,14.0,117.0,263.21,203.44
2018,10,14,7,15,591.5,45.0,0.9,14.45,166.5,320.27,253.76
2018,10,14,7,30,666.0,51.0,0.9,14.9,216.0,385.46,308.62
2018,10,14,7,45,712.5,55.5,0.85,15.4,266.5,438.72,351.88
2018,10,14,8,0,759.0,60.0,0.8,15.9,317.0,493.46,394.36
2018,10,14,8,15,790.0,63.0,0.85,16.55,365.5,538.53,428.41
2018,10,14,8,30,821.0,66.0,0.9,17.2,414.0,583.25,461.09
2018,10,14,8,45,843.0,68.0,0.95,17.85,458.0,616.95,484.89
2018,10,14,9,0,865.0,70.0,1.0,18.5,502.0,652.63,509.47
2018,10,14,9,15,879.0,72.5,1.05,19.15,541.0,681.69,527.82
2018,10,14,9,30,893.0,75.0,1.1,19.8,580.0,708.4,544.26
2018,10,14,9,45,902.5,77.5,1.2,20.4,612.5,729.35,557.23
2018,10,14,10,0,912.0,80.0,1.3,21.0,645.0,747.45,568.26
2018,10,14,10,15,920.0,81.0,1.3,21.5,671.0,759.84,574.57
2018,10,14,10,30,928.0,82.0,1.3,22.0,697.0,769.13,578.89
2018,10,14,10,45,933.0,83.0,1.3,22.45,715.0,773.01,579.77
2018,10,14,11,0,938.0,84.0,1.3,22.9,733.0,773.62,578.63
2018,10,14,11,15,941.0,84.5,1.25,23.2,743.5,768.96,573.87
2018,10,14,11,30,944.0,85.0,1.2,23.5,754.0,761.02,567.09
2018,10,14,11,45,945.0,85.0,1.2,23.75,756.0,747.9,557.65
2018,10,14,12,0,946.0,85.0,1.2,24.0,758.0,731.61,546.22
2018,10,14,12,15,944.5,84.5,1.2,24.15,751.5,710.06,531.36
2018,10,14,12,30,943.0,84.0,1.2,24.3,745.0,685.59,513.46
2018,10,14,12,45,939.5,83.0,1.15,24.4,730.5,656.61,491.82
2018,10,14,13,0,936.0,82.0,1.1,24.5,716.0,625.05,468.06
2018,10,14,13,15,929.5,81.5,1.15,24.5,693.5,589.91,442.26
2018,10,14,13,30,923.0,81.0,1.2,24.5,671.0,552.69,414.24
2018,10,14,13,45,913.5,79.5,1.2,24.55,641.0,511.21,381.98
2018,10,14,14,0,904.0,78.0,1.2,24.6,611.0,468.29,347.77
2018,10,14,14,15,890.5,76.0,1.2,24.45,574.5,422.1,310.46
2018,10,14,14,30,877.0,74.0,1.2,24.3,538.0,375.24,271.59
2018,10,14,14,45,858.5,71.5,1.25,24.2,495.5,325.98,230.11
2018,10,14,15,0,840.0,69.0,1.3,24.1,453.0,273.43,185.43
2018,10,14,15,15,813.5,66.0,1.3,24.1,406.0,222.77,142.31
2018,10,14,15,30,787.0,63.0,1.3,24.1,359.0,173.76,101.83
2018,10,14,15,45,749.0,59.0,1.35,23.5,309.5,124.58,65.3
2018,10,14,16,0,711.0,55.0,1.4,22.9,260.0,78.76,37.96
2018,10,14,16,15,651.5,50.0,1.35,22.0,209.5,36.4,26.02
2018,10,14,16,30,592.0,45.0,1.3,21.1,159.0,34.51,24.29
2018,10,14,16,45,489.5,37.5,1.25,20.2,112.5,27.57,17.95
2018,10,14,17,0,387.0,30.0,1.2,19.3,66.0,23.53,13.17
2018,10,14,17,15,223.5,18.0,1.2,18.6,36.0,14.64,0.0
2018,10,14,17,30,60.0,6.0,1.2,17.9,6.0,5.9,0.0
2018,10,14,17,45,30.0,3.0,1.2,17.2,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,15,6,15,127.0,10.5,1.55,13.5,16.5,42.95,0.0
2018,10,15,6,30,254.0,21.0,1.6,14.1,33.0,108.28,0.0
2018,10,15,6,45,407.0,29.0,1.6,14.75,76.5,190.8,135.72
2018,10,15,7,0,560.0,37.0,1.6,15.4,120.0,272.4,209.47
2018,10,15,7,15,633.5,42.5,1.75,16.15,170.5,333.48,263.53
2018,10,15,7,30,707.0,48.0,1.9,16.9,221.0,398.91,319.2
2018,10,15,7,45,752.5,51.5,2.05,17.65,272.0,451.76,363.2
2018,10,15,8,0,798.0,55.0,2.2,18.4,323.0,505.93,406.54
2018,10,15,8,15,827.5,58.0,2.2,19.05,372.0,547.84,438.75
2018,10,15,8,30,857.0,61.0,2.2,19.7,421.0,592.57,471.84
2018,10,15,8,45,878.0,63.0,2.2,20.35,466.0,629.94,498.39
2018,10,15,9,0,899.0,65.0,2.2,21.0,511.0,665.71,523.02
2018,10,15,9,15,913.0,67.5,2.15,21.5,550.5,695.41,541.61
2018,10,15,9,30,927.0,70.0,2.1,22.0,590.0,722.65,558.16
2018,10,15,9,45,936.0,72.0,2.0,22.5,623.0,743.13,569.4
2018,10,15,10,0,945.0,74.0,1.9,23.0,656.0,760.65,578.5
2018,10,15,10,15,952.5,75.0,1.85,23.3,682.0,772.89,584.77
2018,10,15,10,30,960.0,76.0,1.8,23.6,708.0,781.9,588.93
2018,10,15,10,45,964.5,77.0,1.7,23.85,726.5,785.42,589.12
2018,10,15,11,0,969.0,78.0,1.6,24.1,745.0,785.56,587.14
2018,10,15,11,15,971.0,78.5,1.6,24.25,754.5,779.98,582.63
2018,10,15,11,30,973.0,79.0,1.6,24.4,764.0,771.03,576.03
2018,10,15,11,45,973.0,79.5,1.6,24.5,766.0,757.35,566.48
2018,10,15,12,0,973.0,80.0,1.6,24.6,768.0,740.43,554.86
2018,10,15,12,15,971.0,79.5,1.65,24.65,761.0,718.03,539.9
2018,10,15,12,30,969.0,79.0,1.7,24.7,754.0,692.65,521.73
2018,10,15,12,45,965.0,78.5,1.75,24.75,739.0,663.21,500.32
2018,10,15,13,0,961.0,78.0,1.8,24.8,724.0,631.14,476.59
2018,10,15,13,15,954.5,77.0,1.85,24.75,701.0,594.76,449.38
2018,10,15,13,30,948.0,76.0,1.9,24.7,678.0,556.26,419.89
2018,10,15,13,45,937.5,75.0,1.95,24.7,647.5,513.93,386.67
2018,10,15,14,0,927.0,74.0,2.0,24.7,617.0,470.18,351.42
2018,10,15,14,15,913.5,72.0,2.05,24.55,579.5,423.12,312.89
2018,10,15,14,30,900.0,70.0,2.1,24.4,542.0,375.36,272.73
2018,10,15,14,45,881.0,68.0,2.15,24.25,499.0,325.48,230.09
2018,10,15,15,0,862.0,66.0,2.2,24.1,456.0,275.87,187.09
2018,10,15,15,15,835.5,63.0,2.2,24.1,408.5,220.71,140.07
2018,10,15,15,30,809.0,60.0,2.2,24.1,361.0,170.75,98.72
2018,10,15,15,45,770.5,56.5,2.25,23.5,310.5,121.03,62.07
2018,10,15,16,0,732.0,53.0,2.3,22.9,260.0,74.71,35.3
2018,10,15,16,15,671.5,48.0,2.1,22.0,209.0,34.87,24.67
2018,10,15,16,30,611.0,43.0,1.9,21.1,158.0,32.88,22.83
2018,10,15,16,45,506.0,36.0,1.75,20.15,111.5,26.48,16.96
2018,10,15,17,0,401.0,29.0,1.6,19.2,65.0,22.85,12.25
2018,10,15,17,15,231.0,18.0,1.6,18.6,35.5,17.69,0.0
2018,10,15,17,30,61.0,7.0,1.6,18.0,6.0,0.0,0.0
2018,10,15,17,45,30.5,3.5,1.65,17.4,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,6,15,123.0,10.0,1.05,14.4,15.5,9.83,0.0
2018,10,16,6,30,246.0,20.0,1.0,14.9,31.0,103.48,0.0
2018,10,16,6,45,401.0,29.0,0.95,15.35,74.5,187.4,130.99
2018,10,16,7,0,556.0,38.0,0.9,15.8,118.0,269.75,205.54
2018,10,16,7,15,631.0,43.5,0.9,16.5,168.5,331.22,259.07
2018,10,16,7,30,706.0,49.0,0.9,17.2,219.0,397.01,313.88
2018,10,16,7,45,752.0,53.0,0.95,17.9,270.5,450.47,357.37
2018,10,16,8,0,798.0,57.0,1.0,18.6,322.0,505.27,400.07
2018,10,16,8,15,828.5,59.5,0.95,19.4,371.0,550.38,433.05
2018,10,16,8,30,859.0,62.0,0.9,20.2,420.0,591.62,461.92
2018,10,16,8,45,880.0,64.5,0.85,21.0,465.0,629.45,487.07
2018,10,16,9,0,901.0,67.0,0.8,21.8,510.0,665.67,510.13
2018,10,16,9,15,916.0,68.5,0.75,22.35,549.5,694.8,527.27
2018,10,16,9,30,931.0,70.0,0.7,22.9,589.0,721.53,542.18
2018,10,16,9,45,942.0,71.0,0.7,23.5,622.0,742.27,553.44
2018,10,16,10,0,953.0,72.0,0.7,24.1,655.0,760.1,562.76
2018,10,16,10,15,960.5,73.0,0.7,24.4,681.0,772.33,569.08
2018,10,16,10,30,968.0,74.0,0.7,24.7,707.0,781.31,573.4
2018,10,16,10,45,972.0,75.0,0.7,25.05,725.0,784.42,573.9
2018,10,16,11,0,976.0,76.0,0.7,25.4,743.0,784.13,572.38
2018,10,16,11,15,977.5,76.5,0.8,25.55,752.5,778.12,569.22
2018,10,16,11,30,979.0,77.0,0.9,25.7,762.0,768.72,563.92
2018,10,16,11,45,979.0,77.0,1.0,25.9,763.5,754.44,555.3
2018,10,16,12,0,979.0,77.0,1.1,26.1,765.0,736.91,544.51
2018,10,16,12,15,977.0,76.5,1.15,26.15,757.5,714.4,529.77
2018,10,16,12,30,975.0,76.0,1.2,26.2,750.0,688.9,511.96
2018,10,16,12,45,970.5,75.5,1.3,26.25,735.0,659.02,491.15
2018,10,16,13,0,966.0,75.0,1.4,26.3,720.0,626.54,467.92
2018,10,16,13,15,959.5,74.0,1.45,26.25,697.0,590.05,441.03
2018,10,16,13,30,953.0,73.0,1.5,26.2,674.0,551.43,411.84
2018,10,16,13,45,942.5,72.0,1.6,26.2,643.0,508.99,379.15
2018,10,16,14,0,932.0,71.0,1.7,26.2,612.0,465.11,344.32
2018,10,16,14,15,917.5,69.5,1.75,26.05,574.5,418.02,306.07
2018,10,16,14,30,903.0,68.0,1.8,25.9,537.0,370.3,266.23
2018,10,16,14,45,884.5,65.5,1.85,25.75,494.0,320.1,223.66
2018,10,16,15,0,866.0,63.0,1.9,25.6,451.0,270.15,180.71
2018,10,16,15,15,839.5,61.0,1.9,25.6,404.0,219.52,137.63
2018,10,16,15,30,813.0,59.0,1.9,25.6,357.0,166.7,94.57
2018,10,16,15,45,773.0,55.5,1.95,24.85,306.5,116.83,58.65
2018,10,16,16,0,733.0,52.0,2.0,24.1,256.0,70.52,33.0
2018,10,16,16,15,670.0,47.5,1.9,23.1,205.0,34.67,24.36
2018,10,16,16,30,607.0,43.0,1.8,22.1,154.0,33.16,22.93
2018,10,16,16,45,498.5,35.5,1.65,21.1,107.5,26.28,16.65
2018,10,16,17,0,390.0,28.0,1.5,20.1,61.0,22.16,11.16
2018,10,16,17,15,224.0,17.0,1.55,19.5,33.0,16.71,0.0
2018,10,16,17,30,58.0,6.0,1.6,18.9,5.0,0.0,0.0
2018,10,16,17,45,29.0,3.0,1.65,18.3,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.7,17.45,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,17,6,15,103.0,9.5,1.0,14.8,14.0,9.34,0.0
2018,10,17,6,30,206.0,19.0,1.0,15.1,28.0,79.08,0.0
2018,10,17,6,45,354.0,28.5,0.95,15.35,68.5,169.65,116.83
2018,10,17,7,0,502.0,38.0,0.9,15.6,109.0,251.04,191.17
2018,10,17,7,15,580.0,44.5,0.95,16.2,158.0,311.37,243.96
2018,10,17,7,30,658.0,51.0,1.0,16.8,207.0,374.44,297.19
2018,10,17,7,45,706.0,55.5,1.1,17.35,257.5,427.54,341.14
2018,10,17,8,0,754.0,60.0,1.2,17.9,308.0,482.18,384.67
2018,10,17,8,15,786.0,63.0,1.15,18.75,356.0,527.15,418.09
2018,10,17,8,30,818.0,66.0,1.1,19.6,404.0,571.82,449.9
2018,10,17,8,45,841.0,68.0,1.1,20.4,448.0,609.06,475.58
2018,10,17,9,0,864.0,70.0,1.1,21.2,492.0,641.53,497.19
2018,10,17,9,15,880.0,72.5,1.1,21.75,531.5,671.54,516.57
2018,10,17,9,30,896.0,75.0,1.1,22.3,571.0,699.28,533.34
2018,10,17,9,45,908.0,76.0,1.1,22.8,603.5,720.08,545.26
2018,10,17,10,0,920.0,77.0,1.1,23.3,636.0,738.1,555.3
2018,10,17,10,15,927.5,78.0,1.15,23.65,661.5,749.96,562.07
2018,10,17,10,30,935.0,79.0,1.2,24.0,687.0,758.69,566.88
2018,10,17,10,45,940.0,80.0,1.25,24.3,705.0,762.39,568.55
2018,10,17,11,0,945.0,81.0,1.3,24.6,723.0,762.81,568.17
2018,10,17,11,15,947.5,81.0,1.4,24.8,732.5,757.1,564.52
2018,10,17,11,30,950.0,81.0,1.5,25.0,742.0,748.12,558.77
2018,10,17,11,45,950.0,81.5,1.6,25.2,743.5,734.67,550.04
2018,10,17,12,0,950.0,82.0,1.7,25.4,745.0,718.06,539.18
2018,10,17,12,15,948.0,81.5,1.75,25.4,738.0,696.08,523.81
2018,10,17,12,30,946.0,81.0,1.8,25.4,731.0,671.2,505.9
2018,10,17,12,45,941.5,80.5,1.9,25.4,716.0,642.05,484.9
2018,10,17,13,0,937.0,80.0,2.0,25.4,701.0,610.39,461.57
2018,10,17,13,15,930.0,79.5,2.0,25.3,678.5,575.02,434.65
2018,10,17,13,30,923.0,79.0,2.0,25.2,656.0,537.63,405.58
2018,10,17,13,45,912.5,77.5,2.05,25.1,625.5,495.84,372.71
2018,10,17,14,0,902.0,76.0,2.1,25.0,595.0,452.7,337.86
2018,10,17,14,15,888.0,74.0,2.1,24.8,558.5,406.63,299.84
2018,10,17,14,30,874.0,72.0,2.1,24.6,522.0,359.94,260.37
2018,10,17,14,45,854.5,70.0,2.1,24.35,480.0,311.29,218.72
2018,10,17,15,0,835.0,68.0,2.1,24.1,438.0,259.47,174.2
2018,10,17,15,15,807.5,65.0,2.1,24.1,391.0,209.31,131.43
2018,10,17,15,30,780.0,62.0,2.1,24.1,344.0,160.91,91.93
2018,10,17,15,45,739.0,58.0,2.05,23.35,294.5,112.42,57.3
2018,10,17,16,0,698.0,54.0,2.0,22.6,245.0,67.63,33.15
2018,10,17,16,15,634.0,48.5,1.85,21.65,195.0,35.82,25.51
2018,10,17,16,30,570.0,43.0,1.7,20.7,145.0,30.54,20.79
2018,10,17,16,45,460.0,35.5,1.55,19.75,100.5,26.54,16.9
2018,10,17,17,0,350.0,28.0,1.4,18.8,56.0,22.47,10.82
2018,10,17,17,15,189.0,16.0,1.35,18.2,29.5,15.73,0.0
2018,10,17,17,30,28.0,4.0,1.3,17.6,3.0,0.0,0.0
2018,10,17,17,45,14.0,2.0,1.3,17.0,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.5,15.35,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
