Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,7,6,15,15.0,2.0,0.75,14.9,1.5,0.0,0.0
2018,11,7,6,30,30.0,4.0,0.7,15.0,3.0,0.0,0.0
2018,11,7,6,45,200.0,15.0,0.7,15.1,27.5,67.86,0.0
2018,11,7,7,0,370.0,26.0,0.7,15.2,52.0,155.08,82.19
2018,11,7,7,15,481.0,32.5,0.7,15.65,94.0,215.17,157.43
2018,11,7,7,30,592.0,39.0,0.7,16.1,136.0,283.27,216.51
2018,11,7,7,45,655.5,43.5,0.7,16.55,182.5,335.83,261.87
2018,11,7,8,0,719.0,48.0,0.7,17.0,229.0,390.98,307.62
2018,11,7,8,15,759.0,51.0,0.7,17.6,274.5,435.18,343.21
2018,11,7,8,30,799.0,54.0,0.7,18.2,320.0,479.61,377.57
2018,11,7,8,45,825.5,57.0,0.75,18.85,362.5,513.77,403.41
2018,11,7,9,0,852.0,60.0,0.8,19.5,405.0,549.58,429.6
2018,11,7,9,15,870.0,61.5,0.95,20.15,442.0,577.26,450.01
2018,11,7,9,30,888.0,63.0,1.1,20.8,479.0,602.86,468.47
2018,11,7,9,45,900.5,65.0,1.3,21.4,510.5,623.33,483.3
2018,11,7,10,0,913.0,67.0,1.5,22.0,542.0,641.12,495.91
2018,11,7,10,15,922.0,68.0,1.65,22.4,566.5,652.77,503.95
2018,11,7,10,30,931.0,69.0,1.8,22.8,591.0,661.41,509.7
2018,11,7,10,45,936.5,69.5,1.9,23.2,608.0,664.2,510.86
2018,11,7,11,0,942.0,70.0,2.0,23.6,625.0,663.82,509.68
2018,11,7,11,15,944.0,71.0,2.1,23.85,634.0,658.58,505.2
2018,11,7,11,30,946.0,72.0,2.2,24.1,643.0,650.15,498.35
2018,11,7,11,45,945.5,72.5,2.25,24.35,644.0,636.57,487.4
2018,11,7,12,0,945.0,73.0,2.3,24.6,645.0,619.95,474.1
2018,11,7,12,15,943.0,72.5,2.4,24.65,638.0,598.53,457.69
2018,11,7,12,30,941.0,72.0,2.5,24.7,631.0,574.31,438.86
2018,11,7,12,45,936.0,71.0,2.55,24.7,616.0,545.4,416.05
2018,11,7,13,0,931.0,70.0,2.6,24.7,601.0,514.11,390.92
2018,11,7,13,15,922.5,69.5,2.65,24.65,578.5,479.5,362.76
2018,11,7,13,30,914.0,69.0,2.7,24.6,556.0,443.04,332.46
2018,11,7,13,45,902.0,67.0,2.75,24.5,526.0,402.21,298.17
2018,11,7,14,0,890.0,65.0,2.8,24.4,496.0,360.22,262.16
2018,11,7,14,15,874.0,63.0,2.8,24.25,460.5,316.11,223.85
2018,11,7,14,30,858.0,61.0,2.8,24.1,425.0,271.6,184.8
2018,11,7,14,45,834.5,58.5,2.85,23.95,384.0,224.94,144.48
2018,11,7,15,0,811.0,56.0,2.9,23.8,343.0,175.78,103.34
2018,11,7,15,15,775.5,53.0,2.9,23.8,298.5,129.13,67.57
2018,11,7,15,30,740.0,50.0,2.9,23.8,254.0,85.02,39.53
2018,11,7,15,45,685.0,46.0,2.45,22.55,207.5,42.6,23.17
2018,11,7,16,0,630.0,42.0,2.0,21.3,161.0,31.89,21.95
2018,11,7,16,15,537.5,35.5,1.9,20.3,116.5,28.17,18.44
2018,11,7,16,30,445.0,29.0,1.8,19.3,72.0,24.46,14.14
2018,11,7,16,45,276.5,19.0,1.7,18.35,41.0,15.28,0.0
2018,11,7,17,0,108.0,9.0,1.6,17.4,10.0,8.85,0.0
2018,11,7,17,15,54.0,4.5,1.65,17.0,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,8,6,15,7.5,1.5,1.85,10.75,1.0,0.0,0.0
2018,11,8,6,30,15.0,3.0,1.8,10.9,2.0,0.0,0.0
2018,11,8,6,45,136.0,16.0,1.75,11.1,24.0,51.41,0.0
2018,11,8,7,0,257.0,29.0,1.7,11.3,46.0,120.66,58.61
2018,11,8,7,15,375.0,40.0,1.85,12.15,88.0,188.4,140.21
2018,11,8,7,30,493.0,51.0,2.0,13.0,130.0,259.31,202.39
2018,11,8,7,45,565.0,59.0,2.1,13.85,177.5,315.48,251.45
2018,11,8,8,0,637.0,67.0,2.2,14.7,225.0,375.0,301.77
2018,11,8,8,15,684.5,72.0,2.3,15.3,271.5,422.27,341.3
2018,11,8,8,30,732.0,77.0,2.4,15.9,318.0,470.31,380.17
2018,11,8,8,45,765.0,81.5,2.5,16.55,362.0,510.4,411.64
2018,11,8,9,0,798.0,86.0,2.6,17.2,406.0,547.73,440.17
2018,11,8,9,15,835.0,85.0,2.6,17.7,447.5,582.49,466.05
2018,11,8,9,30,872.0,84.0,2.6,18.2,489.0,615.77,490.19
2018,11,8,9,45,906.5,80.0,2.6,18.7,525.5,642.44,509.0
2018,11,8,10,0,941.0,76.0,2.6,19.2,562.0,664.55,524.18
2018,11,8,10,15,949.5,77.5,2.55,19.55,587.0,676.48,531.36
2018,11,8,10,30,958.0,79.0,2.5,19.9,612.0,685.29,536.16
2018,11,8,10,45,962.5,80.0,2.5,20.3,629.5,687.86,536.48
2018,11,8,11,0,967.0,81.0,2.5,20.7,647.0,687.17,534.39
2018,11,8,11,15,969.0,82.0,2.5,20.95,656.0,681.64,529.04
2018,11,8,11,30,971.0,83.0,2.5,21.2,665.0,672.85,521.25
2018,11,8,11,45,970.0,83.5,2.5,21.5,666.0,658.55,509.28
2018,11,8,12,0,969.0,84.0,2.5,21.8,667.0,641.15,494.91
2018,11,8,12,15,966.5,84.0,2.5,21.9,660.0,619.41,477.55
2018,11,8,12,30,964.0,84.0,2.5,22.0,653.0,594.81,457.78
2018,11,8,12,45,959.0,83.0,2.5,22.15,637.5,565.25,433.89
2018,11,8,13,0,954.0,82.0,2.5,22.3,622.0,533.23,407.69
2018,11,8,13,15,944.5,81.0,2.5,22.3,598.5,496.93,377.92
2018,11,8,13,30,935.0,80.0,2.5,22.3,575.0,458.8,346.04
2018,11,8,13,45,919.0,78.5,2.55,22.3,543.0,416.15,310.14
2018,11,8,14,0,903.0,77.0,2.6,22.3,511.0,370.1,270.84
2018,11,8,14,15,881.5,75.0,2.6,22.15,473.0,323.63,230.65
2018,11,8,14,30,860.0,73.0,2.6,22.0,435.0,277.27,190.15
2018,11,8,14,45,830.5,70.5,2.6,21.85,392.0,229.22,148.82
2018,11,8,15,0,801.0,68.0,2.6,21.7,349.0,182.61,109.93
2018,11,8,15,15,761.5,64.0,2.6,21.7,302.5,135.26,73.87
2018,11,8,15,30,722.0,60.0,2.6,21.7,256.0,90.95,45.99
2018,11,8,15,45,658.5,54.5,2.1,20.5,208.0,44.75,26.75
2018,11,8,16,0,595.0,49.0,1.6,19.3,160.0,35.47,25.25
2018,11,8,16,15,488.5,41.5,1.55,18.35,115.0,31.52,21.45
2018,11,8,16,30,382.0,34.0,1.5,17.4,70.0,27.58,16.58
2018,11,8,16,45,227.5,21.5,1.45,16.45,39.5,18.12,0.0
2018,11,8,17,0,73.0,9.0,1.4,15.5,9.0,8.85,0.0
2018,11,8,17,15,36.5,4.5,1.45,15.2,4.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,11,9,6,15,9.0,1.5,1.95,10.25,1.0,0.0,0.0
2018,11,9,6,30,18.0,3.0,1.9,10.5,2.0,0.0,0.0
2018,11,9,6,45,162.0,15.0,1.85,10.8,24.5,56.72,0.0
2018,11,9,7,0,306.0,27.0,1.8,11.1,47.0,131.9,55.68
2018,11,9,7,15,431.0,36.0,1.85,12.05,89.5,202.14,149.15
2018,11,9,7,30,556.0,45.0,1.9,13.0,132.0,274.92,213.39
2018,11,9,7,45,627.5,51.0,1.95,13.95,180.0,330.29,261.98
2018,11,9,8,0,699.0,57.0,2.0,14.9,228.0,386.32,309.52
2018,11,9,8,15,743.5,62.0,1.9,15.55,275.5,434.18,349.03
2018,11,9,8,30,788.0,67.0,1.8,16.2,323.0,482.44,387.2
2018,11,9,8,45,818.5,69.5,1.65,16.85,366.5,520.55,415.96
2018,11,9,9,0,849.0,72.0,1.5,17.5,410.0,557.56,442.68
2018,11,9,9,15,869.0,75.5,1.3,18.25,449.0,588.26,463.03
2018,11,9,9,30,889.0,79.0,1.1,19.0,488.0,616.85,480.81
2018,11,9,9,45,902.5,81.0,0.9,19.7,520.0,637.54,492.08
2018,11,9,10,0,916.0,83.0,0.7,20.4,552.0,655.52,500.72
2018,11,9,10,15,926.0,84.5,0.75,20.95,577.5,665.76,506.84
2018,11,9,10,30,936.0,86.0,0.8,21.5,603.0,675.33,512.36
2018,11,9,10,45,943.0,86.0,0.8,22.05,620.5,678.34,512.67
2018,11,9,11,0,950.0,86.0,0.8,22.6,638.0,678.16,510.75
2018,11,9,11,15,953.5,87.0,0.95,22.9,648.0,673.63,507.9
2018,11,9,11,30,957.0,88.0,1.1,23.2,658.0,665.87,502.56
2018,11,9,11,45,958.0,88.0,1.3,23.45,659.5,652.42,493.47
2018,11,9,12,0,959.0,88.0,1.5,23.7,661.0,635.85,481.73
2018,11,9,12,15,955.5,88.0,1.55,23.75,653.5,613.77,465.0
2018,11,9,12,30,952.0,88.0,1.6,23.8,646.0,588.92,445.91
2018,11,9,12,45,945.0,87.5,1.65,23.8,630.0,559.19,422.94
2018,11,9,13,0,938.0,87.0,1.7,23.8,614.0,527.14,397.7
2018,11,9,13,15,928.5,86.0,1.7,23.75,591.0,491.38,368.95
2018,11,9,13,30,919.0,85.0,1.7,23.7,568.0,451.93,336.76
2018,11,9,13,45,905.5,83.5,1.75,23.65,537.5,410.59,302.49
2018,11,9,14,0,892.0,82.0,1.8,23.6,507.0,368.23,266.57
2018,11,9,14,15,870.5,79.5,1.8,23.35,469.0,321.84,227.13
2018,11,9,14,30,849.0,77.0,1.8,23.1,431.0,275.61,187.37
2018,11,9,14,45,818.0,74.5,1.8,22.9,388.0,227.9,146.95
2018,11,9,15,0,787.0,72.0,1.8,22.7,345.0,181.8,109.11
2018,11,9,15,15,746.5,67.0,1.8,22.7,298.5,134.29,73.49
2018,11,9,15,30,706.0,62.0,1.8,22.7,252.0,86.49,43.26
2018,11,9,15,45,639.0,56.5,1.45,21.2,204.0,44.54,33.1
2018,11,9,16,0,572.0,51.0,1.1,19.7,156.0,37.49,26.95
2018,11,9,16,15,460.5,42.5,1.15,18.85,111.0,32.7,22.37
2018,11,9,16,30,349.0,34.0,1.2,18.0,66.0,27.83,16.46
2018,11,9,16,45,198.0,20.5,1.25,17.2,36.5,17.24,0.0
2018,11,9,17,0,47.0,7.0,1.3,16.4,7.0,6.88,0.0
2018,11,9,17,15,23.5,3.5,1.35,16.15,3.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,10,6,45,80.5,12.5,0.95,12.05,17.5,32.89,0.0
2018,11,10,7,0,161.0,25.0,0.9,12.1,35.0,86.71,28.05
2018,11,10,7,15,269.5,39.5,0.85,12.5,73.5,150.9,110.28
2018,11,10,7,30,378.0,54.0,0.8,12.9,112.0,216.13,167.25
2018,11,10,7,45,435.5,65.0,0.75,13.3,153.5,264.19,209.12
2018,11,10,8,0,493.0,76.0,0.7,13.7,195.0,315.78,252.52
2018,11,10,8,15,548.0,85.0,0.65,14.2,241.5,366.32,293.53
2018,11,10,8,30,603.0,94.0,0.6,14.7,288.0,418.36,334.18
2018,11,10,8,45,642.5,99.5,0.55,15.25,331.0,459.56,365.17
2018,11,10,9,0,682.0,105.0,0.5,15.8,374.0,500.52,394.95
2018,11,10,9,15,704.5,110.0,0.6,16.5,410.5,530.67,416.95
2018,11,10,9,30,727.0,115.0,0.7,17.2,447.0,559.25,437.41
2018,11,10,9,45,743.0,119.0,0.85,17.9,478.0,581.05,453.01
2018,11,10,10,0,759.0,123.0,1.0,18.6,509.0,600.65,466.77
2018,11,10,10,15,771.0,125.5,1.05,18.95,533.5,613.85,475.48
2018,11,10,10,30,783.0,128.0,1.1,19.3,558.0,624.47,482.27
2018,11,10,10,45,790.0,130.0,1.2,19.65,575.0,628.81,484.89
2018,11,10,11,0,797.0,132.0,1.3,20.0,592.0,630.4,485.48
2018,11,10,11,15,801.0,133.0,1.35,20.2,601.0,626.34,481.85
2018,11,10,11,30,805.0,134.0,1.4,20.4,610.0,619.51,476.17
2018,11,10,11,45,805.0,134.0,1.4,20.65,611.0,606.58,465.59
2018,11,10,12,0,805.0,134.0,1.4,20.9,612.0,591.06,453.03
2018,11,10,12,15,789.5,137.5,1.5,20.9,602.0,567.99,435.75
2018,11,10,12,30,774.0,141.0,1.6,20.9,592.0,543.11,416.8
2018,11,10,12,45,749.5,145.0,1.65,20.95,573.0,512.67,393.04
2018,11,10,13,0,725.0,149.0,1.7,21.0,554.0,481.38,368.26
2018,11,10,13,15,713.0,146.0,1.75,20.9,531.5,448.38,341.95
2018,11,10,13,30,701.0,143.0,1.8,20.8,509.0,414.39,314.26
2018,11,10,13,45,684.5,139.0,1.9,20.7,480.0,377.05,283.54
2018,11,10,14,0,668.0,135.0,2.0,20.6,451.0,339.49,251.99
2018,11,10,14,15,643.5,129.5,2.0,20.3,415.5,298.28,217.31
2018,11,10,14,30,619.0,124.0,2.0,20.0,380.0,258.01,183.14
2018,11,10,14,45,585.0,117.0,2.0,19.7,340.0,215.67,147.92
2018,11,10,15,0,551.0,110.0,2.0,19.4,300.0,174.56,114.7
2018,11,10,15,15,507.0,100.5,2.0,19.4,257.0,133.5,83.99
2018,11,10,15,30,463.0,91.0,2.0,19.4,214.0,96.09,59.99
2018,11,10,15,45,401.5,78.5,1.75,17.9,170.5,59.99,47.06
2018,11,10,16,0,340.0,66.0,1.5,16.4,127.0,49.74,38.0
2018,11,10,16,15,241.5,50.0,1.5,15.65,87.0,38.41,27.56
2018,11,10,16,30,143.0,34.0,1.5,14.9,47.0,26.6,15.43
2018,11,10,16,45,77.0,19.0,1.5,14.15,25.5,18.68,0.0
2018,11,10,17,0,11.0,4.0,1.5,13.4,4.0,3.93,0.0
2018,11,10,17,15,5.5,2.0,1.5,13.15,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,11,6,45,73.5,11.5,1.7,9.9,16.0,29.88,0.0
2018,11,11,7,0,147.0,23.0,1.7,10.0,32.0,78.91,16.86
2018,11,11,7,15,253.5,38.5,1.65,10.75,70.0,143.6,104.87
2018,11,11,7,30,360.0,54.0,1.6,11.5,108.0,208.26,162.23
2018,11,11,7,45,435.0,65.5,1.6,12.25,153.0,262.7,209.64
2018,11,11,8,0,510.0,77.0,1.6,13.0,198.0,322.21,259.97
2018,11,11,8,15,562.5,85.5,1.65,13.7,243.5,371.43,300.94
2018,11,11,8,30,615.0,94.0,1.7,14.4,289.0,421.92,341.64
2018,11,11,8,45,653.0,99.0,1.8,15.1,331.5,461.98,373.24
2018,11,11,9,0,691.0,104.0,1.9,15.8,374.0,501.67,403.74
2018,11,11,9,15,711.5,110.5,1.8,16.45,411.0,532.38,425.8
2018,11,11,9,30,732.0,117.0,1.7,17.1,448.0,561.42,445.92
2018,11,11,9,45,744.0,122.0,1.65,17.75,478.5,581.92,459.39
2018,11,11,10,0,756.0,127.0,1.6,18.4,509.0,600.1,470.84
2018,11,11,10,15,770.0,129.5,1.5,18.8,534.0,614.44,479.41
2018,11,11,10,30,784.0,132.0,1.4,19.2,559.0,626.24,485.91
2018,11,11,10,45,793.5,133.0,1.35,19.6,576.5,631.05,487.6
2018,11,11,11,0,803.0,134.0,1.3,20.0,594.0,633.09,487.26
2018,11,11,11,15,807.5,135.0,1.3,20.3,603.5,629.29,483.24
2018,11,11,11,30,812.0,136.0,1.3,20.6,613.0,622.69,477.18
2018,11,11,11,45,813.0,136.0,1.3,20.85,614.5,610.27,466.98
2018,11,11,12,0,814.0,136.0,1.3,21.1,616.0,595.19,454.77
2018,11,11,12,15,820.0,132.0,1.3,21.2,611.0,576.29,439.97
2018,11,11,12,30,826.0,128.0,1.3,21.3,606.0,554.71,422.93
2018,11,11,12,45,831.0,123.0,1.3,21.45,594.0,529.0,402.45
2018,11,11,13,0,836.0,118.0,1.3,21.6,582.0,502.22,380.66
2018,11,11,13,15,825.5,116.0,1.25,21.6,559.0,466.19,351.56
2018,11,11,13,30,815.0,114.0,1.2,21.6,536.0,430.21,321.91
2018,11,11,13,45,799.5,111.0,1.15,21.55,506.0,390.29,288.78
2018,11,11,14,0,784.0,108.0,1.1,21.5,476.0,349.77,254.54
2018,11,11,14,15,762.5,104.0,1.05,21.35,440.0,306.28,217.74
2018,11,11,14,30,741.0,100.0,1.0,21.2,404.0,263.18,180.97
2018,11,11,14,45,710.5,94.5,0.95,21.0,362.5,217.63,142.91
2018,11,11,15,0,680.0,89.0,0.9,20.8,321.0,173.82,107.48
2018,11,11,15,15,635.5,83.0,0.9,20.8,276.5,130.19,75.48
2018,11,11,15,30,591.0,77.0,0.9,20.8,232.0,90.27,51.38
2018,11,11,15,45,526.5,67.5,0.75,19.6,186.0,51.06,38.96
2018,11,11,16,0,462.0,58.0,0.6,18.4,140.0,44.65,33.26
2018,11,11,16,15,362.5,45.5,0.6,17.95,98.0,36.15,25.32
2018,11,11,16,30,263.0,33.0,0.6,17.5,56.0,27.23,15.39
2018,11,11,16,45,148.0,19.0,0.6,17.05,30.5,18.68,0.0
2018,11,11,17,0,33.0,5.0,0.6,16.6,5.0,4.91,0.0
2018,11,11,17,15,16.5,2.5,0.55,16.45,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.45,16.1,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,11,12,6,45,78.0,11.0,2.45,10.1,15.5,30.28,0.0
2018,11,12,7,0,156.0,22.0,2.4,10.3,31.0,79.18,5.91
2018,11,12,7,15,270.0,36.5,2.5,11.25,69.0,145.75,105.14
2018,11,12,7,30,384.0,51.0,2.6,12.2,107.0,211.45,164.02
2018,11,12,7,45,464.5,61.0,2.7,13.15,152.5,268.33,213.72
2018,11,12,8,0,545.0,71.0,2.8,14.1,198.0,329.32,265.63
2018,11,12,8,15,599.0,77.5,2.75,14.8,243.5,377.85,306.43
2018,11,12,8,30,653.0,84.0,2.7,15.5,289.0,427.67,346.92
2018,11,12,8,45,693.0,88.0,2.7,16.25,332.0,468.36,379.07
2018,11,12,9,0,733.0,92.0,2.7,17.0,375.0,508.74,410.02
2018,11,12,9,15,763.5,94.5,2.7,17.75,414.0,541.47,434.25
2018,11,12,9,30,794.0,97.0,2.7,18.5,453.0,572.78,456.78
2018,11,12,9,45,819.0,97.0,2.7,19.3,486.5,595.0,471.96
2018,11,12,10,0,844.0,97.0,2.7,20.1,520.0,616.75,486.42
2018,11,12,10,15,855.0,99.0,2.65,20.55,544.5,629.68,494.4
2018,11,12,10,30,866.0,101.0,2.6,21.0,569.0,639.79,500.15
2018,11,12,10,45,873.0,101.0,2.55,21.5,585.5,642.45,500.29
2018,11,12,11,0,880.0,101.0,2.5,22.0,602.0,642.13,498.2
2018,11,12,11,15,884.0,101.0,2.4,22.2,611.0,636.99,492.87
2018,11,12,11,30,888.0,101.0,2.3,22.4,620.0,628.84,485.28
2018,11,12,11,45,889.5,101.0,2.2,22.55,621.5,616.27,474.45
2018,11,12,12,0,891.0,101.0,2.1,22.7,623.0,600.79,461.37
2018,11,12,12,15,891.0,99.5,2.0,22.75,616.5,580.17,444.58
2018,11,12,12,30,891.0,98.0,1.9,22.8,610.0,556.86,425.56
2018,11,12,12,45,888.5,96.0,1.8,22.8,596.0,529.25,403.12
2018,11,12,13,0,886.0,94.0,1.7,22.8,582.0,499.28,378.5
2018,11,12,13,15,877.0,92.0,1.6,22.75,559.5,464.32,349.76
2018,11,12,13,30,868.0,90.0,1.5,22.7,537.0,427.71,319.19
2018,11,12,13,45,852.5,88.0,1.4,22.65,506.5,387.33,285.21
2018,11,12,14,0,837.0,86.0,1.3,22.6,476.0,346.21,250.04
2018,11,12,14,15,818.0,82.5,1.2,22.4,440.0,302.21,212.37
2018,11,12,14,30,799.0,79.0,1.1,22.2,404.0,258.26,174.5
2018,11,12,14,45,771.5,75.5,1.0,22.0,363.5,213.0,136.27
2018,11,12,15,0,744.0,72.0,0.9,21.8,323.0,169.09,100.58
2018,11,12,15,15,702.0,67.0,0.9,21.8,278.0,120.79,65.08
2018,11,12,15,30,660.0,62.0,0.9,21.8,233.0,78.69,40.25
2018,11,12,15,45,597.0,55.5,0.75,20.45,187.5,39.16,28.51
2018,11,12,16,0,534.0,49.0,0.6,19.1,142.0,36.23,25.87
2018,11,12,16,15,430.5,40.0,0.65,18.5,100.0,30.87,20.71
2018,11,12,16,30,327.0,31.0,0.7,17.9,58.0,25.34,13.54
2018,11,12,16,45,186.0,18.5,0.75,17.25,31.5,18.18,0.0
2018,11,12,17,0,45.0,6.0,0.8,16.6,5.0,0.0,0.0
2018,11,12,17,15,22.5,3.0,0.8,16.35,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,13,6,45,9.0,6.5,1.6,11.9,7.0,8.61,0.0
2018,11,13,7,0,18.0,13.0,1.6,12.0,14.0,19.9,0.0
2018,11,13,7,15,9.0,24.5,1.5,12.35,25.0,28.02,16.4
2018,11,13,7,30,0.0,36.0,1.4,12.7,36.0,35.15,23.83
2018,11,13,7,45,0.0,50.0,1.35,13.1,50.0,49.34,36.28
2018,11,13,8,0,0.0,64.0,1.3,13.5,64.0,63.37,48.43
2018,11,13,8,15,37.0,90.5,1.4,14.05,102.0,111.73,89.33
2018,11,13,8,30,74.0,117.0,1.5,14.6,140.0,159.21,128.89
2018,11,13,8,45,116.0,137.0,1.6,15.2,178.5,208.57,169.35
2018,11,13,9,0,158.0,157.0,1.7,15.8,217.0,253.99,205.91
2018,11,13,9,15,162.5,174.5,1.7,16.35,241.5,276.76,223.32
2018,11,13,9,30,167.0,192.0,1.7,16.9,266.0,298.99,240.07
2018,11,13,9,45,217.0,200.5,1.7,17.4,304.0,337.5,270.02
2018,11,13,10,0,267.0,209.0,1.7,17.9,342.0,381.63,303.65
2018,11,13,10,15,225.5,225.0,1.85,18.55,341.0,368.19,291.62
2018,11,13,10,30,184.0,241.0,2.0,19.2,340.0,358.52,282.69
2018,11,13,10,45,218.0,245.5,2.15,19.8,366.0,381.66,300.18
2018,11,13,11,0,252.0,250.0,2.3,20.4,392.0,407.67,319.43
2018,11,13,11,15,256.0,253.0,2.3,20.6,399.5,408.93,319.65
2018,11,13,11,30,260.0,256.0,2.3,20.8,407.0,409.22,319.25
2018,11,13,11,45,307.0,248.5,2.25,20.95,427.0,422.71,329.31
2018,11,13,12,0,354.0,241.0,2.2,21.1,447.0,433.95,337.37
2018,11,13,12,15,377.5,232.0,2.1,20.95,449.5,428.51,332.81
2018,11,13,12,30,401.0,223.0,2.0,20.8,452.0,421.09,326.63
2018,11,13,12,45,336.5,228.5,1.9,20.7,417.5,382.41,296.28
2018,11,13,13,0,272.0,234.0,1.8,20.6,383.0,346.08,267.9
2018,11,13,13,15,220.0,230.0,1.7,20.45,347.5,309.96,239.83
2018,11,13,13,30,168.0,226.0,1.6,20.3,312.0,276.33,213.77
2018,11,13,13,45,116.5,206.0,1.5,20.15,264.0,231.95,179.53
2018,11,13,14,0,65.0,186.0,1.4,20.0,216.0,193.29,149.92
2018,11,13,14,15,68.0,175.5,1.25,19.75,205.0,180.5,139.73
2018,11,13,14,30,71.0,165.0,1.1,19.5,194.0,167.28,128.99
2018,11,13,14,45,171.0,143.0,0.9,19.3,203.0,159.79,118.9
2018,11,13,15,0,271.0,121.0,0.7,19.1,212.0,142.52,100.37
2018,11,13,15,15,240.0,108.5,0.7,19.1,181.0,113.92,79.14
2018,11,13,15,30,209.0,96.0,0.7,19.1,150.0,87.96,61.71
2018,11,13,15,45,169.5,79.5,0.6,18.3,117.5,62.51,49.09
2018,11,13,16,0,130.0,63.0,0.5,17.5,85.0,50.38,38.27
2018,11,13,16,15,95.0,46.0,0.4,17.35,59.5,39.43,28.05
2018,11,13,16,30,60.0,29.0,0.3,17.2,34.0,25.4,13.22
2018,11,13,16,45,40.0,16.5,0.25,17.0,19.0,16.22,0.0
2018,11,13,17,0,20.0,4.0,0.2,16.8,4.0,0.0,0.0
2018,11,13,17,15,10.0,2.0,0.35,16.6,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,14,6,45,115.0,10.5,1.45,12.5,16.0,38.32,0.0
2018,11,14,7,0,230.0,21.0,1.4,12.6,32.0,95.81,0.0
2018,11,14,7,15,362.0,30.5,1.4,13.2,70.5,166.46,115.39
2018,11,14,7,30,494.0,40.0,1.4,13.8,109.0,236.96,179.99
2018,11,14,7,45,570.0,47.0,1.4,14.45,154.5,291.48,227.95
2018,11,14,8,0,646.0,54.0,1.4,15.1,200.0,349.84,277.5
2018,11,14,8,15,694.0,59.0,1.4,15.75,245.5,394.04,314.59
2018,11,14,8,30,742.0,64.0,1.4,16.4,291.0,441.72,352.95
2018,11,14,8,45,775.0,67.0,1.45,17.0,333.5,479.88,383.0
2018,11,14,9,0,808.0,70.0,1.5,17.6,376.0,517.21,411.5
2018,11,14,9,15,829.0,72.5,1.45,18.35,413.0,546.18,432.15
2018,11,14,9,30,850.0,75.0,1.4,19.1,450.0,573.25,450.71
2018,11,14,9,45,864.5,77.0,1.35,19.85,481.5,593.81,463.93
2018,11,14,10,0,879.0,79.0,1.3,20.6,513.0,611.85,474.94
2018,11,14,10,15,889.5,80.5,1.2,21.05,537.5,624.24,481.72
2018,11,14,10,30,900.0,82.0,1.1,21.5,562.0,631.91,484.96
2018,11,14,10,45,907.0,82.5,1.05,21.95,579.0,635.48,485.55
2018,11,14,11,0,914.0,83.0,1.0,22.4,596.0,636.01,483.9
2018,11,14,11,15,917.0,83.5,0.95,22.65,605.0,631.07,478.68
2018,11,14,11,30,920.0,84.0,0.9,22.9,614.0,623.06,471.24
2018,11,14,11,45,921.0,83.5,0.85,23.2,615.5,609.83,459.98
2018,11,14,12,0,922.0,83.0,0.8,23.5,617.0,593.66,446.52
2018,11,14,12,15,917.5,83.5,0.8,23.55,609.5,572.65,430.31
2018,11,14,12,30,913.0,84.0,0.8,23.6,602.0,549.03,411.94
2018,11,14,12,45,905.0,84.0,0.85,23.65,587.0,520.75,390.23
2018,11,14,13,0,897.0,84.0,0.9,23.7,572.0,490.32,366.4
2018,11,14,13,15,887.5,82.5,0.95,23.65,549.5,454.25,337.95
2018,11,14,13,30,878.0,81.0,1.0,23.6,527.0,417.83,308.41
2018,11,14,13,45,864.0,79.5,1.05,23.5,498.0,378.39,275.86
2018,11,14,14,0,850.0,78.0,1.1,23.4,469.0,338.04,241.8
2018,11,14,14,15,829.5,76.0,1.1,23.15,433.5,294.79,205.04
2018,11,14,14,30,809.0,74.0,1.1,22.9,398.0,251.66,168.09
2018,11,14,14,45,779.0,71.0,1.15,22.7,357.0,206.24,130.1
2018,11,14,15,0,749.0,68.0,1.2,22.5,316.0,162.36,94.84
2018,11,14,15,15,707.5,63.0,1.2,22.5,271.5,117.4,62.47
2018,11,14,15,30,666.0,58.0,1.2,22.5,227.0,72.37,36.04
2018,11,14,15,45,599.0,52.0,1.1,20.95,181.5,36.45,26.07
2018,11,14,16,0,532.0,46.0,1.0,19.4,136.0,33.82,23.68
2018,11,14,16,15,423.0,37.5,1.1,18.6,95.0,28.8,18.82
2018,11,14,16,30,314.0,29.0,1.2,17.8,54.0,23.64,11.39
2018,11,14,16,45,176.5,17.0,1.3,17.0,29.0,16.71,0.0
2018,11,14,17,0,39.0,5.0,1.4,16.2,4.0,0.0,0.0
2018,11,14,17,15,19.5,2.5,1.45,15.8,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,15,6,45,36.0,8.5,1.65,11.65,10.0,17.01,0.0
2018,11,15,7,0,72.0,17.0,1.6,11.8,20.0,42.91,0.0
2018,11,15,7,15,203.5,32.0,1.55,12.4,56.0,116.72,79.68
2018,11,15,7,30,335.0,47.0,1.5,13.0,92.0,186.2,142.01
2018,11,15,7,45,463.0,52.0,1.4,13.65,140.5,253.15,198.85
2018,11,15,8,0,591.0,57.0,1.3,14.3,189.0,327.6,260.64
2018,11,15,8,15,636.5,63.5,1.35,14.85,233.0,372.78,298.72
2018,11,15,8,30,682.0,70.0,1.4,15.4,277.0,418.84,336.31
2018,11,15,8,45,576.5,93.5,1.45,16.0,285.5,407.29,327.68
2018,11,15,9,0,471.0,117.0,1.5,16.6,294.0,386.22,310.94
2018,11,15,9,15,498.5,125.0,1.35,17.2,328.5,417.58,334.52
2018,11,15,9,30,526.0,133.0,1.2,17.8,363.0,448.25,356.46
2018,11,15,9,45,526.5,143.0,1.1,18.4,387.0,464.46,366.88
2018,11,15,10,0,527.0,153.0,1.0,19.0,411.0,478.78,375.63
2018,11,15,10,15,568.5,149.0,1.05,19.6,439.5,500.85,391.34
2018,11,15,10,30,610.0,145.0,1.1,20.2,468.0,524.0,407.46
2018,11,15,10,45,645.5,140.0,1.1,20.75,491.5,538.17,416.58
2018,11,15,11,0,681.0,135.0,1.1,21.3,515.0,550.01,423.9
2018,11,15,11,15,687.0,137.0,1.15,21.5,525.5,549.02,422.41
2018,11,15,11,30,693.0,139.0,1.2,21.7,536.0,545.59,419.17
2018,11,15,11,45,730.0,131.0,1.2,21.9,550.0,547.2,419.47
2018,11,15,12,0,767.0,123.0,1.2,22.1,564.0,545.47,417.06
2018,11,15,12,15,797.0,117.0,1.15,22.15,571.0,539.08,410.88
2018,11,15,12,30,827.0,111.0,1.1,22.2,578.0,528.69,401.5
2018,11,15,12,45,812.0,112.0,1.0,22.25,561.0,499.76,378.02
2018,11,15,13,0,797.0,113.0,0.9,22.3,544.0,467.9,352.2
2018,11,15,13,15,797.0,108.5,0.85,22.3,525.0,437.0,326.93
2018,11,15,13,30,797.0,104.0,0.8,22.3,506.0,406.04,300.93
2018,11,15,13,45,782.0,101.5,0.7,22.25,477.5,366.03,267.63
2018,11,15,14,0,767.0,99.0,0.6,22.2,449.0,327.31,234.76
2018,11,15,14,15,745.0,95.0,0.6,22.05,414.0,284.93,199.27
2018,11,15,14,30,723.0,91.0,0.6,21.9,379.0,242.99,163.89
2018,11,15,14,45,691.5,86.5,0.55,21.75,339.0,199.55,127.98
2018,11,15,15,0,660.0,82.0,0.5,21.6,299.0,157.94,94.98
2018,11,15,15,15,605.5,76.5,0.5,21.6,254.0,115.45,65.19
2018,11,15,15,30,551.0,71.0,0.5,21.6,209.0,77.59,44.01
2018,11,15,15,45,470.5,60.5,0.6,20.3,162.0,44.19,32.85
2018,11,15,16,0,390.0,50.0,0.7,19.0,115.0,37.69,27.05
2018,11,15,16,15,302.5,39.5,0.7,18.4,80.0,30.9,20.58
2018,11,15,16,30,215.0,29.0,0.7,17.8,45.0,22.77,10.29
2018,11,15,16,45,115.0,15.5,0.75,17.25,23.5,15.24,0.0
2018,11,15,17,0,15.0,2.0,0.8,16.7,2.0,0.0,0.0
2018,11,15,17,15,7.5,1.0,0.85,16.5,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,16,6,45,26.0,8.0,1.3,12.2,9.0,7.86,0.0
2018,11,16,7,0,52.0,16.0,1.3,12.2,18.0,30.0,0.0
2018,11,16,7,15,120.5,31.5,1.35,12.75,45.0,83.54,54.9
2018,11,16,7,30,189.0,47.0,1.4,13.3,72.0,134.01,101.64
2018,11,16,7,45,278.0,59.5,1.45,13.85,112.0,187.5,147.41
2018,11,16,8,0,367.0,72.0,1.5,14.4,152.0,246.65,197.35
2018,11,16,8,15,498.5,73.5,1.5,14.95,208.0,319.25,257.1
2018,11,16,8,30,630.0,75.0,1.5,15.5,264.0,397.04,319.56
2018,11,16,8,45,664.0,80.5,1.5,16.05,304.5,435.12,349.61
2018,11,16,9,0,698.0,86.0,1.5,16.6,345.0,472.76,378.6
2018,11,16,9,15,721.0,89.5,1.5,17.25,380.5,501.39,399.79
2018,11,16,9,30,744.0,93.0,1.5,17.9,416.0,528.51,419.29
2018,11,16,9,45,759.5,97.0,1.5,18.6,446.5,550.08,434.03
2018,11,16,10,0,775.0,101.0,1.5,19.3,477.0,569.44,446.79
2018,11,16,10,15,787.0,103.5,1.5,19.75,501.5,581.67,454.54
2018,11,16,10,30,799.0,106.0,1.5,20.2,526.0,592.61,461.17
2018,11,16,10,45,807.5,107.0,1.45,20.65,543.0,597.23,462.78
2018,11,16,11,0,816.0,108.0,1.4,21.1,560.0,599.07,462.3
2018,11,16,11,15,820.5,109.0,1.4,21.4,570.0,595.75,458.6
2018,11,16,11,30,825.0,110.0,1.4,21.7,580.0,589.61,452.81
2018,11,16,11,45,825.5,110.5,1.4,22.05,581.5,577.93,442.82
2018,11,16,12,0,826.0,111.0,1.4,22.4,583.0,563.58,430.79
2018,11,16,12,15,824.0,110.0,1.4,22.5,576.5,543.83,415.1
2018,11,16,12,30,822.0,109.0,1.4,22.6,570.0,521.69,397.38
2018,11,16,12,45,816.5,107.5,1.4,22.7,556.0,495.1,376.05
2018,11,16,13,0,811.0,106.0,1.4,22.8,542.0,466.53,352.82
2018,11,16,13,15,801.0,104.0,1.4,22.75,520.5,433.77,326.17
2018,11,16,13,30,791.0,102.0,1.4,22.7,499.0,399.64,297.88
2018,11,16,13,45,776.5,99.5,1.45,22.65,471.0,360.18,265.11
2018,11,16,14,0,762.0,97.0,1.5,22.6,443.0,321.94,232.56
2018,11,16,14,15,740.5,93.5,1.45,22.35,408.5,280.48,197.22
2018,11,16,14,30,719.0,90.0,1.4,22.1,374.0,239.43,162.08
2018,11,16,14,45,688.0,85.5,1.4,21.85,334.5,196.4,126.26
2018,11,16,15,0,657.0,81.0,1.4,21.6,295.0,155.15,93.38
2018,11,16,15,15,612.0,75.0,1.4,21.6,252.5,113.36,63.68
2018,11,16,15,30,567.0,69.0,1.4,21.6,210.0,75.28,42.29
2018,11,16,15,45,499.5,60.5,1.2,20.0,166.5,44.42,33.07
2018,11,16,16,0,432.0,52.0,1.0,18.4,123.0,39.86,28.96
2018,11,16,16,15,329.5,40.5,1.05,17.7,84.5,32.12,21.59
2018,11,16,16,30,227.0,29.0,1.1,17.0,46.0,22.83,9.82
2018,11,16,16,45,120.5,15.5,1.1,16.25,24.0,15.24,0.0
2018,11,16,17,0,14.0,2.0,1.1,15.5,2.0,0.0,0.0
2018,11,16,17,15,7.0,1.0,1.1,15.3,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
