Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,12,45,884.0,73.0,2.2,15.0,507.5,457.66,359.09
2018,12,17,13,0,877.0,73.0,2.2,15.0,496.0,431.44,336.19
2018,12,17,13,15,782.0,89.5,2.25,15.0,456.5,384.32,297.56
2018,12,17,13,30,687.0,106.0,2.3,15.0,417.0,339.78,260.93
2018,12,17,13,45,523.0,128.5,2.35,15.05,357.5,283.85,216.76
2018,12,17,14,0,359.0,151.0,2.4,15.1,298.0,239.03,182.54
2018,12,17,14,15,379.5,133.0,2.35,15.0,278.0,210.76,157.24
2018,12,17,14,30,400.0,115.0,2.3,14.9,258.0,181.79,131.0
2018,12,17,14,45,334.0,105.5,2.3,14.85,216.5,144.11,101.38
2018,12,17,15,0,268.0,96.0,2.3,14.8,175.0,114.65,79.67
2018,12,17,15,15,134.0,79.5,2.3,14.8,119.0,77.1,54.79
2018,12,17,15,30,0.0,63.0,2.3,14.8,63.0,59.44,44.77
2018,12,17,15,45,0.0,50.0,1.9,13.85,50.0,47.37,36.36
2018,12,17,16,0,0.0,37.0,1.5,12.9,37.0,35.41,25.43
2018,12,17,16,15,0.0,25.5,1.5,12.5,25.5,24.62,15.01
2018,12,17,16,30,0.0,14.0,1.5,12.1,14.0,13.51,0.0
2018,12,17,16,45,0.0,7.0,1.55,11.7,7.0,6.88,0.0
2018,12,17,17,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,18,7,15,41.5,8.5,0.95,9.0,10.5,17.93,0.0
2018,12,18,7,30,83.0,17.0,1.0,9.4,21.0,47.78,0.0
2018,12,18,7,45,144.5,31.5,1.05,9.75,47.0,93.9,63.11
2018,12,18,8,0,206.0,46.0,1.1,10.1,73.0,133.96,101.79
2018,12,18,8,15,271.5,58.0,1.15,10.5,107.0,176.25,138.78
2018,12,18,8,30,337.0,70.0,1.2,10.9,141.0,221.98,178.12
2018,12,18,8,45,435.5,73.5,1.2,11.35,185.0,274.63,222.23
2018,12,18,9,0,534.0,77.0,1.2,11.8,229.0,333.78,270.7
2018,12,18,9,15,645.0,71.0,1.3,12.45,278.5,389.19,315.32
2018,12,18,9,30,756.0,65.0,1.4,13.1,328.0,445.56,359.81
2018,12,18,9,45,810.0,61.0,1.5,13.75,366.5,478.54,385.33
2018,12,18,10,0,864.0,57.0,1.6,14.4,405.0,508.42,408.1
2018,12,18,10,15,869.0,60.0,1.7,14.85,429.0,521.16,417.47
2018,12,18,10,30,874.0,63.0,1.8,15.3,453.0,531.17,424.56
2018,12,18,10,45,892.0,62.0,1.9,15.7,474.5,540.94,431.38
2018,12,18,11,0,910.0,61.0,2.0,16.1,496.0,547.9,435.83
2018,12,18,11,15,915.0,61.0,2.05,16.3,508.0,546.13,433.58
2018,12,18,11,30,920.0,61.0,2.1,16.5,520.0,541.38,428.93
2018,12,18,11,45,922.0,61.5,2.15,16.7,524.5,532.64,421.02
2018,12,18,12,0,924.0,62.0,2.2,16.9,529.0,520.96,410.65
2018,12,18,12,15,922.0,62.0,2.3,16.95,525.5,503.95,396.35
2018,12,18,12,30,920.0,62.0,2.4,17.0,522.0,484.24,379.58
2018,12,18,12,45,915.0,62.0,2.45,17.1,511.5,460.63,359.17
2018,12,18,13,0,910.0,62.0,2.5,17.2,501.0,434.65,336.44
2018,12,18,13,15,901.0,61.0,2.55,17.15,482.5,403.96,309.71
2018,12,18,13,30,892.0,60.0,2.6,17.1,464.0,371.44,280.92
2018,12,18,13,45,878.5,59.0,2.65,17.05,438.5,335.86,249.16
2018,12,18,14,0,865.0,58.0,2.7,17.0,413.0,299.13,215.96
2018,12,18,14,15,846.0,56.5,2.7,16.8,382.0,259.66,180.5
2018,12,18,14,30,827.0,55.0,2.7,16.6,351.0,219.9,144.96
2018,12,18,14,45,799.5,52.5,2.65,16.4,314.5,175.08,106.56
2018,12,18,15,0,772.0,50.0,2.6,16.2,278.0,133.88,73.41
2018,12,18,15,15,731.5,47.5,2.6,16.2,238.5,92.97,45.31
2018,12,18,15,30,691.0,45.0,2.6,16.2,199.0,54.82,26.68
2018,12,18,15,45,626.0,40.0,2.2,15.0,157.5,30.23,21.1
2018,12,18,16,0,561.0,35.0,1.8,13.8,116.0,27.64,18.58
2018,12,18,16,15,442.5,29.0,1.8,13.3,79.0,24.1,14.56
2018,12,18,16,30,324.0,23.0,1.8,12.8,42.0,18.82,1.31
2018,12,18,16,45,168.5,12.0,1.8,12.3,21.5,11.8,0.0
2018,12,18,17,0,13.0,1.0,1.8,11.8,1.0,0.0,0.0
2018,12,18,17,15,6.5,0.5,1.8,11.65,0.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,19,7,15,122.0,9.0,1.3,10.05,14.5,36.83,0.0
2018,12,19,7,30,244.0,18.0,1.4,10.4,29.0,91.34,0.0
2018,12,19,7,45,387.0,26.5,1.45,10.7,66.0,160.86,106.52
2018,12,19,8,0,530.0,35.0,1.5,11.0,103.0,226.33,169.6
2018,12,19,8,15,600.0,40.0,1.55,11.35,144.0,274.01,212.93
2018,12,19,8,30,670.0,45.0,1.6,11.7,185.0,324.14,256.96
2018,12,19,8,45,700.0,50.0,1.65,12.0,223.0,359.5,288.44
2018,12,19,9,0,730.0,55.0,1.7,12.3,261.0,394.37,318.44
2018,12,19,9,15,736.5,61.0,1.8,12.8,293.0,418.61,339.01
2018,12,19,9,30,743.0,67.0,1.9,13.3,325.0,440.84,357.24
2018,12,19,9,45,724.5,76.5,2.0,13.8,347.5,453.43,367.24
2018,12,19,10,0,706.0,86.0,2.1,14.3,370.0,461.87,373.58
2018,12,19,10,15,753.5,82.5,2.15,14.7,403.0,486.87,392.77
2018,12,19,10,30,801.0,79.0,2.2,15.1,436.0,511.35,411.04
2018,12,19,10,45,852.0,71.0,2.25,15.55,465.5,530.64,425.03
2018,12,19,11,0,903.0,63.0,2.3,16.0,495.0,546.16,435.88
2018,12,19,11,15,896.5,66.5,2.25,16.25,504.0,542.17,431.33
2018,12,19,11,30,890.0,70.0,2.2,16.5,513.0,535.3,424.55
2018,12,19,11,45,891.5,70.5,2.15,16.75,517.5,526.6,416.29
2018,12,19,12,0,893.0,71.0,2.1,17.0,522.0,515.08,405.65
2018,12,19,12,15,863.0,76.5,2.05,17.05,510.5,490.56,385.25
2018,12,19,12,30,833.0,82.0,2.0,17.1,499.0,464.34,363.36
2018,12,19,12,45,776.0,91.0,1.95,17.2,473.0,428.52,333.93
2018,12,19,13,0,719.0,100.0,1.9,17.3,447.0,391.8,303.64
2018,12,19,13,15,743.5,90.0,1.8,17.25,437.5,371.2,284.85
2018,12,19,13,30,768.0,80.0,1.7,17.2,428.0,346.11,261.82
2018,12,19,13,45,739.5,84.0,1.6,17.15,404.0,314.27,233.8
2018,12,19,14,0,711.0,88.0,1.5,17.1,380.0,280.49,204.1
2018,12,19,14,15,738.5,74.0,1.35,16.9,357.5,248.14,173.78
2018,12,19,14,30,766.0,60.0,1.2,16.7,335.0,210.29,138.75
2018,12,19,14,45,729.0,58.0,1.1,16.5,298.0,169.5,104.48
2018,12,19,15,0,692.0,56.0,1.0,16.3,261.0,130.64,73.85
2018,12,19,15,15,647.5,54.0,1.0,16.3,224.0,93.46,48.57
2018,12,19,15,30,603.0,52.0,1.0,16.3,187.0,56.54,29.45
2018,12,19,15,45,581.5,44.5,0.8,15.4,152.5,31.47,22.2
2018,12,19,16,0,560.0,37.0,0.6,14.5,118.0,29.59,20.27
2018,12,19,16,15,448.5,29.5,0.55,14.15,80.5,24.55,14.98
2018,12,19,16,30,337.0,22.0,0.5,13.8,43.0,17.7,1.62
2018,12,19,16,45,181.5,12.5,0.5,13.45,22.5,12.29,0.0
2018,12,19,17,0,26.0,3.0,0.5,13.1,2.0,0.0,0.0
2018,12,19,17,15,13.0,1.5,0.55,12.85,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,20,7,15,1.0,5.5,0.8,11.3,5.5,5.63,0.0
2018,12,20,7,30,2.0,11.0,0.8,11.5,11.0,11.34,0.0
2018,12,20,7,45,12.5,27.0,0.8,11.7,28.5,33.06,18.91
2018,12,20,8,0,23.0,43.0,0.8,11.9,46.0,54.4,39.18
2018,12,20,8,15,40.5,60.5,0.9,12.25,68.0,80.11,61.48
2018,12,20,8,30,58.0,78.0,1.0,12.6,90.0,106.35,84.08
2018,12,20,8,45,161.5,89.5,1.05,12.9,133.0,171.72,138.57
2018,12,20,9,0,265.0,101.0,1.1,13.2,176.0,232.51,188.69
2018,12,20,9,15,313.0,111.0,1.1,13.5,211.0,269.76,219.09
2018,12,20,9,30,361.0,121.0,1.1,13.8,246.0,313.55,254.18
2018,12,20,9,45,425.0,123.0,1.05,14.05,283.5,351.51,284.03
2018,12,20,10,0,489.0,125.0,1.0,14.3,321.0,389.9,313.63
2018,12,20,10,15,450.5,142.0,1.0,14.65,331.5,390.71,313.17
2018,12,20,10,30,412.0,159.0,1.0,15.0,342.0,389.1,310.92
2018,12,20,10,45,358.0,177.5,0.95,15.3,341.5,374.7,298.55
2018,12,20,11,0,304.0,196.0,0.9,15.6,341.0,363.31,288.46
2018,12,20,11,15,331.0,196.5,1.05,15.8,358.0,374.87,297.52
2018,12,20,11,30,358.0,197.0,1.2,16.0,375.0,385.1,305.25
2018,12,20,11,45,373.5,195.0,1.3,16.2,382.5,385.43,305.06
2018,12,20,12,0,389.0,193.0,1.4,16.4,390.0,384.27,303.64
2018,12,20,12,15,409.0,188.0,1.35,16.45,394.0,382.46,301.32
2018,12,20,12,30,429.0,183.0,1.3,16.5,398.0,376.59,295.7
2018,12,20,12,45,449.5,173.0,1.3,16.55,394.0,364.14,284.98
2018,12,20,13,0,470.0,163.0,1.3,16.6,390.0,349.59,272.3
2018,12,20,13,15,378.5,174.5,1.25,16.55,353.0,310.18,241.01
2018,12,20,13,30,287.0,186.0,1.2,16.5,316.0,275.04,213.48
2018,12,20,13,45,222.5,179.5,1.15,16.4,277.0,236.95,183.64
2018,12,20,14,0,158.0,173.0,1.1,16.3,238.0,204.13,158.29
2018,12,20,14,15,101.0,153.0,1.0,16.05,193.5,164.77,127.86
2018,12,20,14,30,44.0,133.0,0.9,15.8,149.0,131.87,102.99
2018,12,20,14,45,46.0,123.5,0.8,15.5,138.5,120.57,93.71
2018,12,20,15,0,48.0,114.0,0.7,15.2,128.0,108.89,84.07
2018,12,20,15,15,31.5,98.0,0.7,15.2,106.5,90.28,69.45
2018,12,20,15,30,15.0,82.0,0.7,15.2,85.0,75.61,57.9
2018,12,20,15,45,8.5,65.5,0.85,14.45,67.0,60.01,47.39
2018,12,20,16,0,2.0,49.0,1.0,13.7,49.0,45.41,34.12
2018,12,20,16,15,13.0,34.0,1.0,13.5,34.5,31.19,20.63
2018,12,20,16,30,24.0,19.0,1.0,13.3,20.0,17.14,2.09
2018,12,20,16,45,24.0,11.0,1.0,13.15,11.0,10.81,0.0
2018,12,20,17,0,24.0,3.0,1.0,13.0,2.0,0.0,0.0
2018,12,20,17,15,12.0,1.5,1.0,12.9,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.35,12.25,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.35,12.15,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,21,7,15,13.0,6.0,1.25,11.65,6.5,8.85,0.0
2018,12,21,7,30,26.0,12.0,1.3,12.1,13.0,18.58,0.0
2018,12,21,7,45,125.0,26.0,1.3,12.5,40.5,79.62,50.32
2018,12,21,8,0,224.0,40.0,1.3,12.9,68.0,131.9,98.31
2018,12,21,8,15,433.0,41.0,1.4,13.3,121.5,215.87,167.03
2018,12,21,8,30,642.0,42.0,1.5,13.7,175.0,308.5,242.76
2018,12,21,8,45,689.0,45.0,1.65,14.05,214.5,347.98,277.12
2018,12,21,9,0,736.0,48.0,1.8,14.4,254.0,387.92,311.1
2018,12,21,9,15,766.0,50.5,1.95,14.8,291.0,419.42,337.54
2018,12,21,9,30,796.0,53.0,2.1,15.2,328.0,447.62,360.7
2018,12,21,9,45,817.0,55.0,2.25,15.55,360.0,471.69,380.09
2018,12,21,10,0,838.0,57.0,2.4,15.9,392.0,493.84,397.5
2018,12,21,10,15,853.0,58.5,2.35,16.15,419.0,510.14,409.57
2018,12,21,10,30,868.0,60.0,2.3,16.4,446.0,523.96,419.4
2018,12,21,10,45,878.5,61.0,2.25,16.65,466.0,532.21,424.7
2018,12,21,11,0,889.0,62.0,2.2,16.9,486.0,537.65,427.65
2018,12,21,11,15,895.5,62.5,2.15,17.15,498.5,537.55,426.23
2018,12,21,11,30,902.0,63.0,2.1,17.4,511.0,534.52,422.41
2018,12,21,11,45,871.5,71.5,2.05,17.6,508.0,518.01,408.2
2018,12,21,12,0,841.0,80.0,2.0,17.8,505.0,499.4,392.33
2018,12,21,12,15,658.5,119.0,2.05,17.9,450.5,435.78,342.41
2018,12,21,12,30,476.0,158.0,2.1,18.0,396.0,374.35,294.14
2018,12,21,12,45,452.5,158.0,2.15,18.05,380.5,351.5,275.61
2018,12,21,13,0,429.0,158.0,2.2,18.1,365.0,328.45,256.54
2018,12,21,13,15,301.0,156.5,2.2,18.0,299.5,264.12,206.03
2018,12,21,13,30,173.0,155.0,2.2,17.9,234.0,207.63,162.01
2018,12,21,13,45,129.5,155.0,2.25,17.8,212.0,186.63,145.48
2018,12,21,14,0,86.0,155.0,2.3,17.7,190.0,169.44,132.26
2018,12,21,14,15,400.0,114.5,2.4,17.5,260.5,201.13,147.76
2018,12,21,14,30,714.0,74.0,2.5,17.3,331.0,212.24,143.01
2018,12,21,14,45,613.0,79.0,2.6,17.05,284.0,168.94,109.27
2018,12,21,15,0,512.0,84.0,2.7,16.8,237.0,133.26,83.86
2018,12,21,15,15,421.5,80.0,2.7,16.8,194.0,97.75,60.41
2018,12,21,15,30,331.0,76.0,2.7,16.8,151.0,69.79,45.66
2018,12,21,15,45,292.0,63.5,2.25,15.8,119.5,47.31,36.04
2018,12,21,16,0,253.0,51.0,1.8,14.8,88.0,38.74,28.18
2018,12,21,16,15,195.5,37.5,1.75,14.3,60.5,29.0,18.77
2018,12,21,16,30,138.0,24.0,1.7,13.8,33.0,18.86,3.57
2018,12,21,16,45,79.0,13.5,1.65,13.3,17.5,13.27,0.0
2018,12,21,17,0,20.0,3.0,1.6,12.8,2.0,0.0,0.0
2018,12,21,17,15,10.0,1.5,1.6,12.55,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,22,7,15,81.0,8.0,1.05,9.85,11.0,7.86,0.0
2018,12,22,7,30,162.0,16.0,1.0,10.3,22.0,57.81,0.0
2018,12,22,7,45,326.0,26.0,1.0,10.75,59.5,139.78,88.94
2018,12,22,8,0,490.0,36.0,1.0,11.2,97.0,215.82,160.64
2018,12,22,8,15,566.5,41.0,1.15,11.6,137.5,260.96,201.68
2018,12,22,8,30,643.0,46.0,1.3,12.0,178.0,312.68,246.84
2018,12,22,8,45,388.0,66.5,1.4,12.4,151.0,245.2,197.39
2018,12,22,9,0,133.0,87.0,1.5,12.8,124.0,152.73,123.54
2018,12,22,9,15,94.0,109.0,1.55,13.15,137.0,160.69,130.52
2018,12,22,9,30,55.0,131.0,1.6,13.5,150.0,161.73,131.06
2018,12,22,9,45,87.0,149.5,1.7,13.85,182.5,197.11,160.15
2018,12,22,10,0,119.0,168.0,1.8,14.2,215.0,237.42,192.74
2018,12,22,10,15,329.5,150.0,1.75,14.5,293.5,331.21,269.01
2018,12,22,10,30,540.0,132.0,1.7,14.8,372.0,428.1,345.1
2018,12,22,10,45,714.0,100.0,1.7,15.1,431.5,488.94,391.63
2018,12,22,11,0,888.0,68.0,1.7,15.4,491.0,543.65,432.69
2018,12,22,11,15,891.5,69.0,1.5,15.6,503.0,542.54,429.34
2018,12,22,11,30,895.0,70.0,1.3,15.8,515.0,538.53,423.96
2018,12,22,11,45,880.0,74.0,1.1,15.95,515.0,525.29,411.48
2018,12,22,12,0,865.0,78.0,0.9,16.1,515.0,509.71,397.08
2018,12,22,12,15,857.5,79.0,1.0,16.15,510.5,491.94,383.03
2018,12,22,12,30,850.0,80.0,1.1,16.2,506.0,471.82,366.78
2018,12,22,12,45,860.5,77.0,1.15,16.25,500.5,453.39,351.01
2018,12,22,13,0,871.0,74.0,1.2,16.3,495.0,433.17,333.27
2018,12,22,13,15,831.0,78.0,1.3,16.25,468.0,395.3,302.27
2018,12,22,13,30,791.0,82.0,1.4,16.2,441.0,358.59,271.65
2018,12,22,13,45,748.0,83.0,1.45,16.15,408.0,318.54,237.9
2018,12,22,14,0,705.0,84.0,1.5,16.1,375.0,277.66,203.16
2018,12,22,14,15,636.0,89.5,1.5,16.0,337.5,237.71,169.85
2018,12,22,14,30,567.0,95.0,1.5,15.9,300.0,201.76,140.32
2018,12,22,14,45,447.5,99.0,1.45,15.75,250.5,159.96,109.15
2018,12,22,15,0,328.0,103.0,1.4,15.6,201.0,127.17,86.98
2018,12,22,15,15,252.5,95.0,1.4,15.6,164.0,100.42,69.27
2018,12,22,15,30,177.0,87.0,1.4,15.6,127.0,76.99,55.21
2018,12,22,15,45,149.5,71.0,1.25,14.65,100.0,56.31,44.14
2018,12,22,16,0,122.0,55.0,1.1,13.7,73.0,44.35,33.25
2018,12,22,16,15,95.5,39.5,1.2,13.35,50.5,32.4,21.8
2018,12,22,16,30,69.0,24.0,1.3,13.0,28.0,20.09,4.96
2018,12,22,16,45,46.0,13.5,1.35,12.6,15.0,13.27,0.0
2018,12,22,17,0,23.0,3.0,1.4,12.2,2.0,0.0,0.0
2018,12,22,17,15,11.5,1.5,1.45,12.0,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,23,7,15,44.0,8.0,1.5,8.9,9.5,7.86,0.0
2018,12,23,7,30,88.0,16.0,1.5,9.3,19.0,38.5,0.0
2018,12,23,7,45,157.0,29.5,1.5,9.65,45.0,93.21,58.62
2018,12,23,8,0,226.0,43.0,1.5,10.0,71.0,136.14,102.48
2018,12,23,8,15,270.0,55.5,1.55,10.35,101.5,171.65,134.7
2018,12,23,8,30,314.0,68.0,1.6,10.7,132.0,209.33,167.94
2018,12,23,8,45,255.0,85.5,1.65,11.1,144.5,205.78,167.18
2018,12,23,9,0,196.0,103.0,1.7,11.5,157.0,204.05,166.85
2018,12,23,9,15,162.5,120.5,1.75,12.05,169.5,205.48,168.25
2018,12,23,9,30,129.0,138.0,1.8,12.6,182.0,209.95,171.66
2018,12,23,9,45,137.5,144.0,1.9,13.15,195.0,220.81,180.34
2018,12,23,10,0,146.0,150.0,2.0,13.7,208.0,231.65,188.82
2018,12,23,10,15,277.0,152.0,2.0,14.15,271.5,306.13,249.38
2018,12,23,10,30,408.0,154.0,2.0,14.6,335.0,381.86,309.18
2018,12,23,10,45,467.0,152.0,2.05,15.0,367.5,410.36,330.76
2018,12,23,11,0,526.0,150.0,2.1,15.4,400.0,437.52,351.19
2018,12,23,11,15,515.5,157.0,2.1,15.7,407.5,435.49,348.41
2018,12,23,11,30,505.0,164.0,2.1,16.0,415.0,431.76,344.4
2018,12,23,11,45,555.5,152.0,2.15,16.3,430.5,438.48,348.91
2018,12,23,12,0,606.0,140.0,2.2,16.6,446.0,444.09,352.19
2018,12,23,12,15,601.5,140.0,2.25,16.75,442.5,430.24,340.29
2018,12,23,12,30,597.0,140.0,2.3,16.9,439.0,414.72,326.99
2018,12,23,12,45,702.5,110.0,2.35,17.05,455.0,416.59,326.63
2018,12,23,13,0,808.0,80.0,2.4,17.2,471.0,412.9,320.9
2018,12,23,13,15,832.0,71.5,2.45,17.2,462.0,390.33,300.35
2018,12,23,13,30,856.0,63.0,2.5,17.2,453.0,366.08,277.75
2018,12,23,13,45,844.0,61.5,2.55,17.2,429.0,331.94,247.27
2018,12,23,14,0,832.0,60.0,2.6,17.2,405.0,296.62,215.35
2018,12,23,14,15,807.5,59.5,2.5,17.0,374.0,255.69,179.03
2018,12,23,14,30,783.0,59.0,2.4,16.8,343.0,217.2,144.82
2018,12,23,14,45,734.0,60.0,2.3,16.55,305.0,176.42,110.61
2018,12,23,15,0,685.0,61.0,2.2,16.3,267.0,138.55,80.79
2018,12,23,15,15,587.5,61.0,2.2,16.3,220.0,96.12,52.4
2018,12,23,15,30,490.0,61.0,2.2,16.3,173.0,64.24,36.77
2018,12,23,15,45,447.5,53.0,1.9,15.0,139.5,38.67,28.59
2018,12,23,16,0,405.0,45.0,1.6,13.7,106.0,34.1,24.32
2018,12,23,16,15,302.0,35.0,1.65,13.25,72.0,27.39,17.64
2018,12,23,16,30,199.0,25.0,1.7,12.8,38.0,19.64,5.42
2018,12,23,16,45,114.5,14.0,1.75,12.35,20.0,13.76,0.0
2018,12,23,17,0,30.0,3.0,1.8,11.9,2.0,0.0,0.0
2018,12,23,17,15,15.0,1.5,1.75,11.75,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,24,7,15,12.0,5.5,1.0,11.25,6.0,5.41,0.0
2018,12,24,7,30,24.0,11.0,1.0,11.7,12.0,17.0,0.0
2018,12,24,7,45,26.0,27.0,0.95,12.2,29.0,37.34,20.5
2018,12,24,8,0,28.0,43.0,0.9,12.7,46.0,56.57,40.5
2018,12,24,8,15,121.5,56.5,0.85,13.2,80.0,113.69,87.8
2018,12,24,8,30,215.0,70.0,0.8,13.7,114.0,167.27,132.33
2018,12,24,8,45,459.5,61.0,0.7,14.15,180.5,270.92,215.82
2018,12,24,9,0,704.0,52.0,0.6,14.6,247.0,377.08,298.93
2018,12,24,9,15,550.0,77.5,0.85,15.1,243.0,350.03,279.65
2018,12,24,9,30,396.0,103.0,1.1,15.6,239.0,310.28,249.62
2018,12,24,9,45,287.0,135.5,1.35,16.05,239.0,290.67,234.2
2018,12,24,10,0,178.0,168.0,1.6,16.5,239.0,267.56,215.07
2018,12,24,10,15,151.0,171.5,1.8,16.65,234.5,257.12,206.59
2018,12,24,10,30,124.0,175.0,2.0,16.8,230.0,245.92,197.29
2018,12,24,10,45,79.5,175.0,2.2,16.95,211.0,217.45,173.89
2018,12,24,11,0,35.0,175.0,2.4,17.1,192.0,192.88,153.49
2018,12,24,11,15,48.0,191.0,2.5,17.15,214.5,214.86,171.17
2018,12,24,11,30,61.0,207.0,2.6,17.2,237.0,236.31,188.2
2018,12,24,11,45,46.0,200.5,2.75,17.25,223.5,220.46,175.24
2018,12,24,12,0,31.0,194.0,2.9,17.3,210.0,205.0,162.7
2018,12,24,12,15,26.0,190.0,3.0,17.15,203.5,196.18,155.68
2018,12,24,12,30,21.0,186.0,3.1,17.0,197.0,189.02,150.01
2018,12,24,12,45,30.0,178.0,3.2,16.9,193.0,184.61,146.56
2018,12,24,13,0,39.0,170.0,3.3,16.8,189.0,179.16,142.2
2018,12,24,13,15,69.0,177.5,3.35,16.55,209.5,195.71,155.48
2018,12,24,13,30,99.0,185.0,3.4,16.3,230.0,210.0,166.59
2018,12,24,13,45,114.5,155.5,3.45,16.1,205.0,182.88,144.06
2018,12,24,14,0,130.0,126.0,3.5,15.9,180.0,155.44,120.89
2018,12,24,14,15,65.0,85.0,3.4,15.7,112.0,96.21,73.36
2018,12,24,14,30,0.0,44.0,3.3,15.5,44.0,42.49,30.47
2018,12,24,14,45,52.5,47.5,3.25,15.25,63.5,53.63,37.78
2018,12,24,15,0,105.0,51.0,3.2,15.0,83.0,58.54,39.6
2018,12,24,15,15,226.0,52.5,3.2,15.0,108.5,60.82,37.13
2018,12,24,15,30,347.0,54.0,3.2,15.0,134.0,53.36,30.97
2018,12,24,15,45,210.0,46.0,2.8,14.5,91.5,33.34,23.95
2018,12,24,16,0,73.0,38.0,2.4,14.0,49.0,33.8,24.03
2018,12,24,16,15,44.0,26.5,2.4,13.85,32.5,23.95,14.72
2018,12,24,16,30,15.0,15.0,2.4,13.7,16.0,14.59,3.02
2018,12,24,16,45,11.5,8.0,2.35,13.55,8.5,7.86,0.0
2018,12,24,17,0,8.0,1.0,2.3,13.4,1.0,0.0,0.0
2018,12,24,17,15,4.0,0.5,2.35,13.35,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,25,7,15,9.0,4.0,3.35,8.6,4.5,3.93,0.0
2018,12,25,7,30,18.0,8.0,3.5,8.8,9.0,12.49,0.0
2018,12,25,7,45,49.0,18.5,3.65,9.0,24.0,39.73,21.66
2018,12,25,8,0,80.0,29.0,3.8,9.2,39.0,63.64,45.9
2018,12,25,8,15,284.0,38.5,3.9,9.45,93.0,158.28,124.36
2018,12,25,8,30,488.0,48.0,4.0,9.7,147.0,255.7,206.31
2018,12,25,8,45,605.0,51.5,4.15,9.95,200.5,320.41,262.02
2018,12,25,9,0,722.0,55.0,4.3,10.2,254.0,388.09,319.57
2018,12,25,9,15,747.0,59.5,4.35,10.55,291.0,419.47,346.71
2018,12,25,9,30,772.0,64.0,4.4,10.9,328.0,449.59,372.1
2018,12,25,9,45,785.5,68.0,4.5,11.3,359.0,471.92,390.56
2018,12,25,10,0,799.0,72.0,4.6,11.7,390.0,492.14,406.82
2018,12,25,10,15,817.0,74.0,4.65,12.0,417.5,510.25,421.07
2018,12,25,10,30,835.0,76.0,4.7,12.3,445.0,525.99,433.08
2018,12,25,10,45,848.0,76.0,4.75,12.6,465.5,534.41,439.06
2018,12,25,11,0,861.0,76.0,4.8,12.9,486.0,540.11,442.68
2018,12,25,11,15,867.0,77.0,4.85,13.1,499.0,540.36,441.93
2018,12,25,11,30,873.0,78.0,4.9,13.3,512.0,537.74,438.73
2018,12,25,11,45,876.0,78.0,4.95,13.5,517.5,529.65,431.04
2018,12,25,12,0,879.0,78.0,5.0,13.7,523.0,518.74,420.89
2018,12,25,12,15,876.0,79.5,5.05,13.75,521.0,503.66,407.39
2018,12,25,12,30,873.0,81.0,5.1,13.8,519.0,485.99,391.51
2018,12,25,12,45,865.5,81.0,5.15,13.85,508.5,462.38,370.58
2018,12,25,13,0,858.0,81.0,5.2,13.9,498.0,436.65,347.52
2018,12,25,13,15,851.5,80.0,5.25,13.9,481.5,408.37,321.98
2018,12,25,13,30,845.0,79.0,5.3,13.9,465.0,378.23,294.37
2018,12,25,13,45,834.5,76.5,5.3,13.9,441.0,343.67,262.68
2018,12,25,14,0,824.0,74.0,5.3,13.9,417.0,307.89,229.51
2018,12,25,14,15,807.5,71.5,5.25,13.8,387.5,269.55,194.19
2018,12,25,14,30,791.0,69.0,5.2,13.7,358.0,230.85,158.69
2018,12,25,14,45,766.0,65.0,5.15,13.55,322.0,189.15,121.86
2018,12,25,15,0,741.0,61.0,5.1,13.4,286.0,148.29,87.66
2018,12,25,15,15,698.5,57.5,5.1,13.4,246.0,107.5,57.91
2018,12,25,15,30,656.0,54.0,5.1,13.4,206.0,66.62,34.11
2018,12,25,15,45,592.5,48.5,4.45,12.65,165.0,34.49,25.16
2018,12,25,16,0,529.0,43.0,3.8,11.9,124.0,32.03,22.7
2018,12,25,16,15,421.5,35.0,3.6,11.45,86.5,27.18,17.71
2018,12,25,16,30,314.0,27.0,3.4,11.0,49.0,22.24,8.38
2018,12,25,16,45,168.5,15.5,3.15,10.5,26.0,15.24,0.0
2018,12,25,17,0,23.0,4.0,2.9,10.0,3.0,0.0,0.0
2018,12,25,17,15,11.5,2.0,2.8,9.8,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,26,7,15,82.0,8.0,2.0,8.0,11.0,0.0,0.0
2018,12,26,7,30,164.0,16.0,2.1,8.4,22.0,57.75,0.0
2018,12,26,7,45,182.0,29.0,2.2,8.85,44.0,98.91,59.85
2018,12,26,8,0,200.0,42.0,2.3,9.3,66.0,126.19,94.83
2018,12,26,8,15,291.0,52.0,2.35,9.8,102.5,174.6,137.15
2018,12,26,8,30,382.0,62.0,2.4,10.3,139.0,228.28,183.42
2018,12,26,8,45,421.5,71.5,2.5,10.75,173.5,264.32,215.15
2018,12,26,9,0,461.0,81.0,2.6,11.2,208.0,301.27,246.91
2018,12,26,9,15,600.5,74.5,2.75,11.7,264.0,369.88,303.57
2018,12,26,9,30,740.0,68.0,2.9,12.2,320.0,438.53,359.2
2018,12,26,9,45,784.5,67.5,3.0,12.65,358.0,470.93,385.11
2018,12,26,10,0,829.0,67.0,3.1,13.1,396.0,502.11,409.64
2018,12,26,10,15,840.0,69.0,3.25,13.35,421.5,516.99,421.3
2018,12,26,10,30,851.0,71.0,3.4,13.6,447.0,529.34,430.74
2018,12,26,10,45,662.5,108.5,3.55,13.8,409.5,471.64,384.09
2018,12,26,11,0,474.0,146.0,3.7,14.0,372.0,406.78,331.35
2018,12,26,11,15,354.5,171.0,3.75,14.1,342.5,362.32,294.77
2018,12,26,11,30,235.0,196.0,3.8,14.2,313.0,321.6,260.8
2018,12,26,11,45,500.0,149.5,3.9,14.3,401.5,409.12,331.95
2018,12,26,12,0,765.0,103.0,4.0,14.4,490.0,487.96,393.66
2018,12,26,12,15,795.5,96.0,4.0,14.4,497.0,482.46,387.64
2018,12,26,12,30,826.0,89.0,4.0,14.4,504.0,473.29,378.7
2018,12,26,12,45,792.5,95.0,4.0,14.4,487.0,445.15,354.59
2018,12,26,13,0,759.0,101.0,4.0,14.4,470.0,414.99,328.68
2018,12,26,13,15,814.0,86.5,3.95,14.3,470.0,401.35,314.77
2018,12,26,13,30,869.0,72.0,3.9,14.2,470.0,381.42,294.85
2018,12,26,13,45,857.0,70.0,3.85,14.15,445.5,346.17,262.87
2018,12,26,14,0,845.0,68.0,3.8,14.1,421.0,309.73,229.45
2018,12,26,14,15,826.5,66.0,3.7,13.9,390.5,270.64,193.83
2018,12,26,14,30,808.0,64.0,3.6,13.7,360.0,231.28,158.04
2018,12,26,14,45,781.0,61.5,3.5,13.5,324.5,189.94,121.68
2018,12,26,15,0,754.0,59.0,3.4,13.3,289.0,149.55,87.99
2018,12,26,15,15,713.0,55.5,3.4,13.3,249.0,108.25,57.68
2018,12,26,15,30,672.0,52.0,3.4,13.3,209.0,69.77,35.79
2018,12,26,15,45,607.5,46.5,2.85,12.2,167.5,35.79,26.4
2018,12,26,16,0,543.0,41.0,2.3,11.1,126.0,30.07,21.09
2018,12,26,16,15,432.0,34.0,2.25,10.75,88.0,26.09,16.9
2018,12,26,16,30,321.0,27.0,2.2,10.4,50.0,22.09,8.96
2018,12,26,16,45,172.5,15.5,2.15,10.0,26.5,15.24,0.0
2018,12,26,17,0,24.0,4.0,2.1,9.6,3.0,0.0,0.0
2018,12,26,17,15,12.0,2.0,2.1,9.5,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,3.0,8.25,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,12,27,7,15,115.0,8.5,3.35,8.05,12.5,0.0,0.0
2018,12,27,7,30,230.0,17.0,3.5,8.3,25.0,75.49,0.0
2018,12,27,7,45,382.5,24.5,3.6,8.55,60.5,151.98,91.26
2018,12,27,8,0,535.0,32.0,3.7,8.8,96.0,221.13,165.52
2018,12,27,8,15,612.5,36.5,3.9,9.25,137.5,270.89,212.14
2018,12,27,8,30,690.0,41.0,4.1,9.7,179.0,323.66,259.78
2018,12,27,8,45,737.0,43.5,4.3,10.2,220.5,364.1,296.57
2018,12,27,9,0,784.0,46.0,4.5,10.7,262.0,402.62,330.74
2018,12,27,9,15,811.5,49.5,4.7,11.1,300.5,435.56,359.56
2018,12,27,9,30,839.0,53.0,4.9,11.5,339.0,467.28,386.55
2018,12,27,9,45,857.0,55.5,5.1,11.95,372.0,491.58,406.83
2018,12,27,10,0,875.0,58.0,5.3,12.4,405.0,513.78,424.87
2018,12,27,10,15,891.0,59.5,5.45,12.65,433.5,531.49,439.13
2018,12,27,10,30,907.0,61.0,5.6,12.9,462.0,546.65,451.0
2018,12,27,10,45,917.5,61.5,5.7,13.15,483.0,555.05,457.14
2018,12,27,11,0,928.0,62.0,5.8,13.4,504.0,560.55,460.74
2018,12,27,11,15,934.0,62.5,5.9,13.5,517.5,560.66,460.11
2018,12,27,11,30,940.0,63.0,6.0,13.6,531.0,557.72,456.84
2018,12,27,11,45,943.5,63.0,6.05,13.7,537.0,549.88,449.38
2018,12,27,12,0,947.0,63.0,6.1,13.8,543.0,539.01,439.24
2018,12,27,12,15,947.5,63.0,6.1,13.8,541.5,523.67,425.33
2018,12,27,12,30,948.0,63.0,6.1,13.8,540.0,505.43,408.77
2018,12,27,12,45,944.0,63.0,6.15,13.75,530.5,482.38,388.12
2018,12,27,13,0,940.0,63.0,6.2,13.7,521.0,456.81,364.94
2018,12,27,13,15,933.0,62.0,6.15,13.65,503.5,426.69,337.48
2018,12,27,13,30,926.0,61.0,6.1,13.6,486.0,394.52,307.77
2018,12,27,13,45,915.0,59.5,6.1,13.5,461.5,358.65,274.64
2018,12,27,14,0,904.0,58.0,6.1,13.4,437.0,321.35,239.78
2018,12,27,14,15,887.0,56.5,6.0,13.25,406.0,281.25,202.46
2018,12,27,14,30,870.0,55.0,5.9,13.1,375.0,240.58,164.74
